Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,9.67,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,19.39,10.02
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,35.9,25.33
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,52.9,40.72
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,70.08,56.17
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,87.0,71.21
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,103.16,85.38
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,119.26,99.31
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,142.06,118.97
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,165.05,138.52
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,153.92,128.36
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,143.55,118.91
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,295.43,251.28
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,453.44,383.74
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,440.83,371.33
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,427.7,359.15
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,359.34,300.89
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,308.71,256.96
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,264.56,219.73
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,210.47,173.98
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,169.9,139.81
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,131.04,106.82
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,113.46,91.98
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,96.22,77.36
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,142.77,117.11
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,189.36,156.37
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,99.32,80.25
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,14.1,6.67
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,103.5,84.48
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,191.14,159.15
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,171.22,141.97
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,151.85,125.34
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,130.55,106.98
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,110.03,89.2
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,89.01,71.19
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,69.23,54.19
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,50.89,38.33
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,34.19,24.63
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,20.44,9.07
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.37,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,13.22,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,30.33,18.85
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,59.65,46.09
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,97.24,79.93
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,126.84,106.6
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,156.6,132.99
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,181.56,154.67
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,206.7,176.11
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,148.01,124.45
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,86.98,70.41
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,65.01,51.3
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,45.04,33.84
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,91.53,74.01
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,142.19,117.02
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,164.07,135.31
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,185.92,153.5
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,136.42,111.63
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,89.94,72.04
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,95.03,76.43
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,100.12,80.74
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,117.44,95.27
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,134.84,109.76
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,111.11,89.76
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,87.95,70.19
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,160.17,131.68
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,240.45,198.08
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,129.92,106.04
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,26.46,17.46
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,89.97,72.66
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,153.9,127.12
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,138.9,114.37
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,124.28,102.11
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,108.61,88.94
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,93.57,76.21
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,76.94,61.87
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,60.56,47.49
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,45.27,33.77
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,30.45,21.45
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,18.07,7.84
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,147.79,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,305.59,239.45
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,397.1,332.01
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,495.76,417.76
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,566.94,475.87
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,640.08,532.54
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,690.42,570.15
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,746.32,610.67
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,656.32,540.2
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,527.64,436.75
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,720.21,586.41
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,886.43,703.8
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,904.74,712.44
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,919.64,720.24
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,925.66,723.27
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,928.02,724.0
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,914.76,712.7
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,906.62,705.34
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,891.97,695.32
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,873.83,683.0
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,849.48,665.13
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,821.89,645.06
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,670.27,532.93
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,506.29,405.15
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,607.89,487.73
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,668.87,535.68
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,619.49,496.01
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,568.77,455.05
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,513.91,409.88
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,458.57,362.9
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,399.5,311.72
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,341.46,260.11
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,281.43,205.78
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,223.64,153.45
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,164.97,103.56
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,109.34,60.53
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,57.75,29.95
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.06,19.87
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,20.01,9.47
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,11.82,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,176.12,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,367.29,293.09
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,460.84,392.45
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,560.41,480.06
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,631.33,538.97
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,703.42,595.44
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,758.22,636.06
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,803.85,668.0
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,844.94,695.42
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,883.81,720.4
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,911.82,737.55
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,936.68,752.23
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,953.41,760.93
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,966.49,767.1
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,971.05,768.74
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,971.73,767.87
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,964.37,760.11
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,953.13,749.9
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,936.69,737.61
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,916.51,722.87
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,889.22,701.9
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,858.56,678.71
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,822.58,653.34
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,783.66,625.74
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,739.26,593.91
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,692.63,557.71
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,641.42,516.94
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,588.69,473.96
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,531.74,426.63
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,474.47,377.62
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,414.17,325.03
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,354.03,271.16
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,290.95,214.18
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,230.56,159.37
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,169.74,106.77
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,114.1,63.11
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,60.36,31.02
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,29.75,20.8
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,21.29,11.0
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,12.73,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,143.69,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,297.11,236.19
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,389.8,332.25
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,489.72,421.62
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,561.16,482.62
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,634.49,542.37
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,690.93,586.6
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,741.2,624.44
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,643.01,544.59
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,517.78,439.71
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,712.0,595.51
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,881.03,718.76
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,898.58,726.87
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,912.74,734.02
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,918.69,735.79
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,921.03,735.2
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,912.53,727.5
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,909.14,723.74
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,892.76,709.96
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,872.94,694.01
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,847.28,674.46
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,818.48,652.77
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,784.23,627.99
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,747.29,601.21
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,703.47,567.59
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,661.46,533.42
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,565.61,457.39
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,473.68,383.73
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,376.44,305.25
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,284.5,230.64
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,251.74,203.5
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,220.3,176.86
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,185.86,147.22
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,153.11,118.94
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,120.82,91.6
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,90.77,66.86
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,62.2,45.06
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,40.31,29.96
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,25.57,14.59
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,98.72,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,204.79,158.94
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,291.72,245.12
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,386.74,329.75
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,454.87,388.6
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,525.81,447.38
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,587.48,495.68
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,647.19,540.59
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,693.18,573.87
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,737.68,605.33
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,434.8,365.8
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,82.05,64.77
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,92.97,74.21
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,103.9,83.16
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,125.72,101.18
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,147.71,119.14
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,143.64,115.39
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,139.75,111.89
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,120.58,95.95
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,101.98,80.46
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,98.18,77.32
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,94.43,74.21
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,82.92,64.6
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,71.74,55.26
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,62.4,47.44
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,53.06,39.61
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,41.08,29.49
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,29.12,19.34
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,30.88,20.9
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,32.64,22.46
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,29.53,19.85
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,26.43,17.23
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,22.89,14.21
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,19.35,11.17
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,16.26,8.5
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,13.18,5.8
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,9.66,2.67
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.5,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.91,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.45,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,146.02,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,303.26,235.46
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,396.98,330.25
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,498.19,417.4
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,571.35,477.24
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,646.63,535.74
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,546.58,456.59
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,422.72,354.08
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,640.3,528.42
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,839.53,672.5
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,869.27,687.09
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,896.07,701.08
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,915.56,710.39
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,922.69,711.24
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,929.51,712.83
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,932.68,712.06
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,928.32,705.74
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,920.25,697.19
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,905.73,685.23
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,887.59,671.1
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,863.59,653.81
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,836.15,634.34
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,802.32,610.12
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,765.58,583.96
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,724.12,553.98
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,680.16,520.27
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,631.09,485.38
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,580.49,448.06
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,525.03,404.89
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,468.99,359.7
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,410.34,311.18
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,351.92,261.29
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,290.58,208.1
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,231.59,156.36
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,172.02,106.25
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,117.37,63.99
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,64.3,31.97
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,30.44,20.88
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,22.53,12.44
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,13.22,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,25.42,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,57.62,40.4
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,96.33,76.99
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,146.56,121.38
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,179.77,150.44
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,212.93,178.66
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,242.34,202.83
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,271.88,226.47
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,355.26,295.4
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,458.15,377.27
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,384.59,315.01
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,308.01,250.26
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,390.89,316.98
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,456.76,368.66
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,393.29,315.75
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,313.6,250.27
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,160.39,127.06
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,23.84,14.14
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,317.14,257.45
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,592.83,470.64
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,576.07,455.16
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,558.46,440.59
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,523.35,413.27
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,488.8,386.33
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,281.54,224.35
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,90.65,68.91
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,203.09,161.72
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,312.55,249.09
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,355.9,283.07
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,380.93,300.32
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,328.69,256.82
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,279.58,215.54
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,257.59,191.31
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,224.78,156.31
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,168.28,109.03
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,117.46,69.66
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,68.64,38.57
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,35.59,25.29
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,26.59,15.87
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,19.81,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,10.91,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,156.72,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,327.02,257.27
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,421.58,357.39
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,523.7,449.53
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,588.43,506.53
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,662.22,568.56
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,719.05,614.82
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,775.03,659.03
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,819.08,691.59
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,861.0,721.82
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,891.79,743.84
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,919.56,763.37
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,929.15,767.72
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,944.31,776.49
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,950.68,779.85
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,953.32,780.6
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,948.41,774.38
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,939.72,765.56
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,925.07,753.92
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,906.75,739.7
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,881.1,720.33
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,852.15,698.53
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,817.37,672.1
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,779.73,643.45
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,575.88,478.33
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,375.28,310.05
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,508.03,422.59
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,590.27,488.96
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,535.92,441.45
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,479.15,391.24
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,327.65,266.13
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,207.83,169.43
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,178.23,143.94
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,149.76,119.13
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,120.38,93.61
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,92.37,69.75
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,65.36,48.19
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,42.72,32.55
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,28.36,18.17
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,14.02,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,160.25,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,334.13,267.02
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,429.05,367.97
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,531.29,459.95
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,598.85,517.83
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,675.94,580.77
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,732.99,625.84
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,789.11,668.73
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,833.19,699.87
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,875.08,728.55
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,905.75,747.56
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,933.33,763.93
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,943.1,767.34
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,958.4,774.99
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,965.01,775.9
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,967.83,774.24
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,961.7,766.34
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,951.77,756.0
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,935.6,743.27
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,915.78,728.15
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,890.74,708.65
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,862.3,686.9
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,827.36,661.79
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,789.53,634.55
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,745.68,602.76
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,699.62,566.91
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,649.26,527.23
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,599.63,486.99
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,542.88,440.07
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,485.73,391.41
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,425.06,338.72
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,365.26,285.26
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,303.1,228.63
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,243.66,174.05
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,182.85,120.68
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,124.75,73.27
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,71.2,38.38
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,33.76,24.87
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,28.57,18.81
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.7,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,148.48,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,308.82,245.41
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,403.02,342.67
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,504.79,431.8
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,577.68,491.18
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,652.58,548.56
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,703.39,585.71
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,760.09,625.76
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,802.55,653.13
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,842.84,678.17
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,874.5,696.27
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,903.22,711.89
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,790.8,627.93
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,658.57,526.36
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,623.2,499.08
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,603.27,481.72
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,624.26,495.6
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,643.19,507.19
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,605.52,478.3
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,567.91,449.88
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,523.94,415.92
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,468.33,373.09
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,524.93,418.39
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,561.24,446.7
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,520.95,415.07
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,481.6,384.56
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,448.33,358.72
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,414.8,332.19
