Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,173.08,98.63
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,341.42,274.75
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,433.88,357.34
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,533.03,440.16
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,607.68,498.81
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,684.46,556.43
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,449.89,371.71
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,136.66,108.61
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,152.91,121.82
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,169.31,134.46
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,302.8,244.14
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,441.96,354.26
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,457.63,364.55
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,472.58,374.8
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,539.9,426.81
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,623.95,489.74
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,521.9,409.37
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,421.94,329.94
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,714.46,561.13
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,936.9,722.92
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,912.57,705.23
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,884.9,686.56
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,851.2,663.46
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,814.59,638.08
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,772.8,607.67
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,732.9,577.78
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,683.21,539.53
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,631.94,499.21
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,575.81,454.13
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,519.21,407.49
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,460.15,358.16
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,401.65,307.91
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,339.93,253.61
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,278.34,198.95
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,217.58,146.09
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,161.04,99.01
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,105.47,59.18
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,57.97,35.29
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,39.35,28.34
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,31.95,21.17
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.63,2.9
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,70.49,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,236.34,144.91
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,389.73,317.03
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,475.7,396.02
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,576.37,480.22
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,650.89,539.24
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,726.76,596.61
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,784.53,639.02
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,841.29,679.95
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,885.81,711.52
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,918.86,734.35
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,950.93,753.83
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,979.83,770.76
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,999.3,780.87
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,1015.05,788.44
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,1023.59,792.16
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,1028.11,793.26
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,1023.49,787.14
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1014.81,778.51
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1000.8,767.5
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,982.83,754.28
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,958.21,736.64
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,929.89,716.57
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,895.01,692.25
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,856.89,665.63
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,813.69,634.09
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,767.79,600.56
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,717.1,562.25
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,664.46,521.27
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,606.88,475.57
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,548.29,427.84
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,486.71,376.68
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,424.62,323.63
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,359.69,267.11
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,296.36,210.95
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,231.6,154.64
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,170.51,103.4
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,110.3,59.62
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,56.94,33.15
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,33.86,24.39
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,28.36,18.92
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,13.85,2.98
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,79.21,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,240.0,158.82
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,384.89,324.68
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,476.74,411.48
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,568.47,492.26
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,646.51,557.21
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,726.22,620.68
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,784.63,664.44
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,842.04,705.83
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,889.45,738.45
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,925.58,761.74
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,957.19,783.07
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,985.61,801.88
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,1007.26,814.1
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,1025.23,823.66
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1032.78,825.75
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1036.28,825.14
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,1032.35,819.4
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1024.28,810.98
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1009.68,799.65
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,991.06,785.66
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,965.0,765.42
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,935.27,742.71
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,900.5,717.47
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,862.42,689.81
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,818.4,658.0
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,771.76,624.02
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,720.72,584.25
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,667.68,541.45
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,609.86,494.02
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,551.13,444.52
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,489.18,391.44
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,427.21,336.71
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,361.8,277.34
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,298.42,218.78
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,233.33,160.0
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,171.65,106.45
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,110.74,60.51
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,56.13,32.46
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,35.53,26.45
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,29.95,20.82
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,17.93,6.58
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.1,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,130.18,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,282.67,195.05
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,423.02,355.13
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,513.92,437.36
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,609.83,516.66
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,681.21,572.0
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,753.52,624.88
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,810.06,665.94
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,856.9,698.68
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,900.21,726.82
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,941.06,752.59
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,972.69,772.94
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,1001.03,790.91
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,1019.98,800.82
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,1035.09,808.21
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,1043.33,812.49
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,1047.45,814.17
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1039.78,806.95
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1027.96,797.19
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1013.82,787.06
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,995.67,774.31
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,971.12,755.87
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,942.8,734.97
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,907.95,710.15
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,869.78,683.04
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,826.65,652.66
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,780.65,620.05
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,728.72,580.66
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,674.79,538.31
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,615.56,491.02
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,555.81,441.99
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,493.64,389.89
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,430.92,335.71
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,365.57,277.61
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,301.82,219.87
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,236.73,162.11
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,175.25,109.43
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,114.35,63.78
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,59.94,35.63
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,35.4,26.4
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,29.97,20.95
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.65,8.52
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.01,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,101.97,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,261.32,184.94
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,398.91,333.25
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,488.88,414.6
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,578.37,489.27
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,648.87,543.9
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,720.23,596.21
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,777.2,638.85
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,833.08,679.42
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,874.79,708.5
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,913.92,735.18
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,946.45,755.23
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,975.78,772.83
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,983.82,775.61
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,997.83,782.93
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,1006.72,787.47
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,1011.73,789.5
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,1008.15,784.65
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,1000.63,777.33
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,986.58,766.4
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,968.7,753.03
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,902.79,704.96
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,833.17,654.27
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,844.06,662.3
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,844.95,662.65
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,802.06,632.02
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,756.72,599.67
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,706.83,561.27
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,657.7,522.55
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,599.74,476.38
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,541.7,428.97
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,480.27,377.99
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,419.32,325.86
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,356.25,270.42
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,293.28,214.35
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,230.53,159.48
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,171.91,109.88
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,114.47,67.53
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,65.12,41.51
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,43.73,33.71
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.07,26.18
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.37,11.03
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,110.04,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,267.81,194.88
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,400.58,337.16
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,491.07,421.6
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,581.37,500.52
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,651.68,559.02
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,722.82,615.85
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,780.77,660.54
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,837.68,703.27
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,883.43,736.62
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,926.87,767.74
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,950.15,782.06
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,979.46,800.98
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,999.39,812.95
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,1015.64,822.26
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,1024.22,826.82
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,1028.81,828.62
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,1027.34,826.36
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1021.76,821.29
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1007.78,809.71
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,989.81,795.39
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,965.03,774.98
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,936.52,752.03
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,902.48,726.3
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,865.13,698.16
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,821.72,665.46
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,775.57,630.63
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,724.41,590.03
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,671.24,546.4
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,613.6,498.4
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,555.18,448.6
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,493.4,395.45
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,430.95,340.21
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,366.04,281.15
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,302.62,222.56
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,237.83,164.06
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,176.47,110.73
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,115.97,64.85
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,61.72,36.41
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,36.05,26.89
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,30.66,21.55
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,20.86,10.46
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,11.82,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,86.46,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,245.48,182.39
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,377.4,316.81
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,469.16,398.98
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,566.65,480.46
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,644.58,541.08
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,718.94,595.95
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,777.76,637.96
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,835.58,677.98
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,882.19,708.79
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,926.56,737.44
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,959.23,758.3
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,978.99,770.04
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,999.82,781.66
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,1017.01,790.69
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,1025.57,796.39
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,1030.15,799.57
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,1025.68,795.5
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1017.17,788.8
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1003.34,777.85
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,985.58,764.73
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,961.09,746.98
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,932.94,726.71
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,898.36,702.14
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,860.58,675.29
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,817.97,645.2
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,772.63,612.92
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,721.76,573.81
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,668.98,532.05
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,611.85,486.06
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,553.64,438.08
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,492.13,386.58
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,430.02,333.08
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,365.33,275.75
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,302.28,218.92
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,237.64,161.93
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,176.53,109.86
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,116.77,65.34
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,59.73,34.44
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,37.16,27.64
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,31.39,21.99
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.65,11.34
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,12.73,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,147.15,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,299.75,227.67
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,432.03,364.43
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,520.5,444.83
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,613.6,523.66
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,683.95,580.56
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,755.19,635.74
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,810.49,676.9
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,855.96,709.37
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,899.31,739.56
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,940.24,767.45
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,817.55,671.62
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,639.05,527.22
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,666.28,546.85
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,691.87,564.21
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,892.49,718.38
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,1045.76,826.43
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1039.82,818.75
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1029.72,809.32
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1016.1,799.16
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,998.42,786.27
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,974.47,769.35
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,946.63,749.69
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,911.97,724.78
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,873.92,697.36
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,831.02,665.21
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,785.1,630.71
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,733.58,591.52
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,679.88,548.47
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,622.39,501.38
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,563.4,451.77
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,500.94,398.35
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,438.17,343.04
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,372.89,283.73
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,308.44,224.22
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,242.68,164.78
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,179.63,109.9
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,113.95,59.71
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,56.31,29.69
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,32.95,23.95
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,28.61,19.66
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,20.69,10.99
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,12.73,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,156.63,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,307.08,236.9
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,436.27,367.0
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,522.87,443.36
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,614.08,517.26
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,683.37,569.52
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,753.53,619.21
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,799.82,651.45
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,852.69,687.68
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,894.78,715.43
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,934.4,740.94
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,964.92,759.76
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,992.12,776.19
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,1010.34,784.85
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,1024.72,790.96
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,1032.23,794.79
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1035.65,796.04
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,1028.39,789.32
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1017.01,780.02
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1002.71,769.77
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,984.46,756.94
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,959.43,738.14
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,930.72,716.95
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,896.39,692.74
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,858.78,666.24
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,816.04,635.26
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,770.54,602.21
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,719.67,564.58
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,666.8,523.68
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,609.53,478.38
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,551.4,431.17
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,489.87,380.0
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,428.34,327.38
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,363.37,270.41
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,300.41,214.16
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,236.18,158.16
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,175.24,106.73
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,114.96,61.97
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,60.18,33.48
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,37.2,27.44
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,29.47,20.22
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,20.6,11.01
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,12.73,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,140.3,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,296.06,229.63
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,414.74,346.28
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,502.48,423.03
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,594.88,497.69
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,665.32,550.42
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,736.75,600.98
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,792.77,640.84
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,847.67,678.81
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,881.98,700.16
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,922.5,725.53
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,953.88,744.06
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,982.07,760.26
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,1001.56,770.41
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,1017.28,778.12
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,1024.99,780.07
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,1028.7,779.54
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,1025.45,775.01
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1018.12,768.01
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1003.82,758.01
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,985.54,745.53
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,960.7,727.37
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,932.2,706.88
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,898.23,684.06
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,860.95,658.92
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,817.53,628.15
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,771.45,595.41
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,721.43,559.36
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,669.36,519.95
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,612.72,476.05
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,554.94,429.95
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,493.28,379.59
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,431.56,327.61
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,366.38,271.14
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,303.45,215.48
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,238.84,159.54
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,177.35,107.85
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,116.77,63.13
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,62.15,34.87
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,38.47,28.45
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,30.24,20.83
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,21.4,11.81
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.26,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,175.68,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,307.33,238.93
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,426.73,354.18
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,514.74,430.62
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,607.24,505.07
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,678.38,559.04
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,750.44,611.02
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,806.61,649.82
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,861.55,686.57
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,896.03,707.9
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,936.71,734.03
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,967.92,752.94
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,995.88,769.5
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,1015.37,779.05
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,1031.07,786.09
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,1038.83,790.06
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,1042.51,791.49
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,1036.27,785.22
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1025.9,776.4
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1010.93,765.36
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,992.0,751.8
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,966.64,732.52
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,937.64,710.94
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,903.35,686.87
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,865.81,660.59
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,821.66,628.71
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,774.96,594.99
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,724.42,558.8
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,671.93,519.59
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,614.5,474.7
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,556.08,427.9
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,494.27,377.46
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,432.0,325.23
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,367.25,269.44
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,304.25,214.29
