Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,240.31,160.02
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,179.72,109.9
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,119.72,65.98
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,62.3,35.01
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,38.39,28.16
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,32.7,22.81
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.07,13.24
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,13.09,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.28,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,7.73,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,139.1,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,267.68,209.32
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,392.82,324.73
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,480.66,399.65
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,573.89,472.99
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,647.12,526.0
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,716.38,572.64
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,773.93,609.55
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,830.43,644.17
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,875.55,670.31
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,918.37,694.28
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,950.44,710.39
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,979.33,724.12
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,989.85,726.71
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,1006.64,733.63
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,1015.2,737.2
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,1019.85,738.56
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,1018.59,735.87
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,1013.31,730.81
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,999.14,723.07
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,981.08,712.96
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,956.09,697.01
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,927.53,678.75
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,893.23,657.39
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,855.76,633.8
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,812.28,606.37
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,766.31,576.82
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,716.07,542.89
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,663.96,505.93
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,606.75,463.15
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,547.29,417.35
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,486.42,369.14
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,425.88,319.56
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,362.3,265.85
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,300.65,212.67
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,235.09,157.21
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,175.6,108.13
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,117.51,65.79
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,65.95,38.71
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,42.36,31.52
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,36.02,25.62
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,25.17,15.12
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,13.9,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,7.73,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,34.7,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,100.01,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,216.68,170.52
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,327.62,271.68
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,413.55,345.97
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,505.63,421.47
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,580.41,477.95
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,657.05,532.22
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,716.37,572.73
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,775.23,611.52
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,823.81,640.57
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,870.68,667.55
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,904.49,689.62
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,935.51,709.76
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,952.6,719.09
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,972.77,730.58
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,983.04,735.74
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,989.56,738.64
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,998.91,744.09
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,994.3,740.36
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,980.94,732.0
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,963.79,721.26
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,816.0,620.22
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,644.62,493.17
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,767.97,589.23
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,844.76,644.99
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,704.19,542.61
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,556.6,430.47
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,534.17,414.86
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,508.86,395.99
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,545.02,424.24
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,546.01,423.48
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,485.42,374.16
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,425.1,323.75
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,362.03,269.36
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,300.7,215.43
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,238.42,161.61
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,176.46,109.77
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,117.8,66.22
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,65.42,38.18
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,42.25,31.58
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,36.81,26.46
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,26.46,16.38
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,15.7,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.28,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,14.1,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,62.62,45.34
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,117.29,93.83
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,157.41,129.19
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,197.79,164.08
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,233.23,193.53
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,268.67,222.18
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,300.75,247.69
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,332.73,272.64
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,409.33,334.08
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,488.06,395.65
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,511.92,412.74
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,534.5,428.86
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,363.03,290.64
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,166.35,129.38
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,172.58,134.33
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,178.81,139.14
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,356.98,281.98
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,540.1,422.54
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,648.7,506.77
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,749.35,583.03
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,654.2,508.11
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,563.21,436.51
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,592.28,459.09
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,604.0,468.28
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,590.8,458.57
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,574.63,446.55
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,545.93,424.87
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,515.23,401.33
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,542.01,422.1
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,537.08,416.64
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,406.48,314.66
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,301.81,233.9
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,278.33,213.3
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,246.68,184.8
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,203.77,149.48
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,163.5,116.96
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,122.64,85.65
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,84.8,60.77
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,61.37,48.12
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,46.14,34.44
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,31.74,20.83
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,17.99,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,37.85,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,111.3,17.69
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,234.81,185.76
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,359.83,297.37
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,447.74,373.57
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,540.86,450.6
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,621.56,512.85
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,704.76,574.71
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,763.25,616.49
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,815.55,652.71
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,864.38,686.0
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,911.19,717.35
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,944.12,738.8
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,973.92,758.01
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,994.78,769.82
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,1011.98,779.2
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,1010.23,775.53
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,1014.92,776.65
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,1012.13,773.13
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,1005.42,767.11
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,991.42,757.36
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,973.63,745.13
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,950.03,728.95
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,922.84,710.31
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,889.34,686.33
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,852.69,660.18
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,811.53,631.02
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,767.46,599.65
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,718.45,562.63
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,667.47,522.81
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,612.15,478.9
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,555.35,432.71
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,494.87,382.83
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,433.75,331.0
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,370.56,275.73
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,307.78,219.76
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,243.48,163.6
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,182.1,111.62
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,121.07,65.78
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,64.39,35.54
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,39.39,29.25
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,34.45,24.6
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,23.71,14.42
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,15.62,0.0
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,71.88,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,187.62,59.19
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,303.21,243.62
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,419.0,347.98
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,503.68,420.4
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,593.21,491.16
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,661.55,541.78
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,726.07,587.05
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,781.76,625.95
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,836.29,663.0
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,879.6,691.13
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,920.49,717.16
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,952.19,735.91
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,970.76,745.54
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,989.44,755.35
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,1004.46,762.69
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,1012.54,764.54
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,1016.74,763.92
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,1009.96,756.08
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,999.27,745.89
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,984.9,734.9
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,966.78,721.59
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,941.23,702.4
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,912.35,681.18
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,878.97,657.73
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,842.56,632.27
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,805.05,606.38
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,759.2,574.5
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,708.84,537.5
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,656.8,498.59
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,602.25,457.02
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,546.42,413.43
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,481.76,362.75
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,417.05,310.41
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,358.99,261.22
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,302.8,212.7
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,237.65,158.37
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,178.58,110.1
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,120.45,67.53
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,67.94,39.55
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,43.98,32.74
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,38.18,27.41
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,27.95,17.79
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,17.3,0.82
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,9.55,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,80.3,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,207.7,88.56
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,321.72,261.23
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,437.31,364.91
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,521.26,436.73
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,604.21,502.73
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,673.16,554.84
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,742.77,605.27
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,798.32,643.6
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,852.63,679.94
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,895.38,706.07
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,935.63,729.95
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,957.04,740.24
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,984.72,754.85
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,1003.63,763.64
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,1018.79,769.96
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,1026.35,772.73
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,1029.95,773.07
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,1025.55,766.81
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,1017.12,758.17
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,1002.88,747.88
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,984.75,735.24
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,959.67,717.26
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,931.03,697.09
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,897.08,674.72
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,859.94,650.14
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,817.24,620.42
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,772.0,588.83
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,721.61,552.67
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,669.36,513.7
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,613.19,471.08
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,556.76,426.94
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,495.17,377.97
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,433.67,327.4
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,369.97,273.21
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,307.85,219.18
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,244.39,164.79
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,180.95,111.95
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,121.16,67.58
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,67.21,38.8
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,42.7,32.07
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,37.26,27.01
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,27.89,18.06
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,18.17,2.83
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,52.38,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,149.2,73.09
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,263.21,211.57
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,380.48,315.33
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,468.69,391.32
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,561.59,467.98
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,373.63,312.51
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,109.61,86.56
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,213.91,174.47
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,311.43,254.09
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,250.87,202.06
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,176.65,139.24
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,225.51,178.4
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,293.34,231.57
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,687.25,545.15
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,1023.29,783.1
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,1031.42,785.24
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,1035.56,787.02
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,1032.86,783.17
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,1026.1,776.78
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,1011.68,766.48
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,993.31,753.67
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,968.52,735.44
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,940.02,714.78
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,906.06,691.45
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,868.81,665.79
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,825.39,635.9
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,779.24,603.81
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,728.55,566.59
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,675.84,525.94
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,617.2,479.93
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,558.95,433.01
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,497.4,382.19
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,435.91,330.04
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,371.32,274.39
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,308.61,219.39
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,244.94,164.58
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,184.58,114.16
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,121.45,67.26
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,67.82,38.91
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,43.82,32.62
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,38.88,28.06
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,29.12,18.89
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,18.99,4.43
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,10.46,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,59.28,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,165.33,91.26
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,278.63,222.91
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,399.34,328.43
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,485.0,401.71
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,575.3,474.9
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,336.87,281.66
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,46.78,33.65
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,138.64,110.53
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,235.14,188.85
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,262.55,209.85
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,289.96,230.65
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,437.78,348.33
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,588.95,463.52
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,805.82,628.48
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,1010.13,768.32
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,1008.13,763.94
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,1012.76,765.72
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,1005.68,758.12
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,1004.88,755.07
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,990.15,744.23
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,962.48,724.82
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,938.19,706.48
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,918.44,691.4
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,884.06,667.66
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,846.68,641.88
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,803.68,611.11
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,758.32,578.44
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,708.64,541.69
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,657.29,502.99
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,600.98,459.89
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,544.03,415.17
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,484.15,367.5
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,424.72,318.72
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,360.58,264.66
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,300.08,212.54
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,238.17,160.25
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,179.97,112.46
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,123.38,71.09
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,73.14,44.36
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,49.42,37.35
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,43.04,31.56
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,32.11,21.41
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,19.68,5.87
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,11.37,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,44.13,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,133.56,78.73
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,232.51,184.32
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,336.56,274.47
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,416.8,342.51
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,506.97,415.72
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,578.31,471.33
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,651.25,526.02
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,402.87,329.42
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,90.21,68.78
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,87.23,66.2
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,84.54,63.69
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,91.52,69.03
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,98.49,74.32
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,121.25,92.2
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,144.15,109.98
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,149.56,114.08
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,154.98,118.21
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,286.41,221.23
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,409.4,314.34
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,327.54,251.26
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,237.44,181.49
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,207.37,157.97
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,178.11,134.96
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,190.04,144.32
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,201.75,153.46
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,262.53,200.75
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,313.74,240.12
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,335.25,257.03
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,353.37,271.16
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,323.64,248.44
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,294.95,226.51
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,279.32,214.88
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,262.17,201.65
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,219.32,168.32
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,180.56,138.35
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,156.07,119.26
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,132.55,100.87
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,108.79,82.41
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,86.37,65.17
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,69.81,54.6
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,52.11,39.04
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,34.24,22.99
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,15.86,4.24
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.19,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.46,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,10.54,1.38
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,22.02,12.34
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,33.52,22.31
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,47.82,34.57
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,62.77,47.22
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,83.62,64.49
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,104.37,81.36
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,125.45,98.41
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,146.47,115.2
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,204.87,162.77
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,282.43,224.45
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,179.77,141.64
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,80.67,60.58
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,147.98,114.88
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,217.77,169.66
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,198.64,154.09
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,180.18,139.27
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,217.72,168.71
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,255.19,197.61
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,273.06,211.11
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,290.58,224.3
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,228.51,176.17
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,168.77,129.49
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,172.46,132.48
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,176.06,135.25
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,168.28,128.87
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,160.65,122.67
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,276.54,213.26
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,386.0,294.54
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,351.73,267.94
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,314.96,240.38
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,285.69,218.81
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,257.15,197.39
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,179.63,138.08
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,109.45,83.96
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,96.15,73.85
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,82.97,63.46
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,69.49,52.52
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,56.16,41.49
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,43.26,32.23
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,29.97,20.39
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,18.48,10.03
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
