Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,786.64,608.82
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,1031.7,782.74
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,865.92,660.4
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,663.21,504.49
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,664.84,504.91
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,665.23,503.83
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,845.86,641.47
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,982.99,738.59
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,829.46,625.41
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,672.96,504.73
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,680.42,511.61
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,683.47,514.52
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,570.56,430.31
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,462.39,348.78
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,581.76,443.05
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,657.29,500.42
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,536.39,407.07
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,438.5,331.62
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,445.32,335.84
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,425.33,315.54
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,360.32,260.83
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,300.32,209.45
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,239.41,158.25
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,181.73,112.02
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,126.01,74.02
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,75.98,59.42
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,66.69,51.86
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,59.94,46.24
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.83,38.22
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.4,29.63
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.96,16.9
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,15.5,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.19,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,112.72,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,238.99,189.52
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,331.77,278.2
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,436.02,372.21
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,519.58,445.51
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,604.81,516.57
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,674.37,570.83
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,744.95,624.13
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,804.95,667.82
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,864.12,709.93
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,903.56,735.85
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,949.16,766.08
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,988.48,791.19
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,1024.84,813.89
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,1051.08,829.06
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,1073.56,841.54
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,1089.81,849.63
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,1102.0,854.95
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,1105.52,855.63
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,1104.72,853.51
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,1096.59,845.13
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,1084.18,834.01
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,1066.04,820.38
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,1043.78,804.03
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,1015.16,782.47
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,982.75,758.36
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,944.91,731.37
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,903.69,701.95
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,856.87,668.67
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,807.25,633.18
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,754.05,593.45
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,698.64,549.86
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,638.58,501.81
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,577.4,451.57
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,513.62,397.68
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,449.44,341.97
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,383.04,283.24
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,317.15,224.02
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,245.86,161.42
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,181.13,107.21
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,116.74,61.81
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,56.17,43.84
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,48.51,37.39
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,45.79,35.12
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,36.82,27.1
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,31.59,22.15
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,22.49,13.16
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,13.04,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.28,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,124.74,25.58
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,263.01,209.06
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,354.83,292.61
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,457.33,378.83
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,535.32,440.58
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,613.29,497.81
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,682.28,548.87
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,752.06,598.85
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,808.34,637.01
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,863.33,673.21
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,910.27,701.35
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,945.56,720.98
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,980.71,740.31
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,1012.58,757.18
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,1037.67,770.91
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,1059.09,782.3
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,1072.26,786.96
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,1081.33,789.18
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,1084.04,789.04
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,1082.61,786.52
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,1073.14,778.46
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,1059.59,768.1
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,1040.96,756.18
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1018.46,741.93
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,988.21,722.1
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,954.64,700.15
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,917.23,677.48
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,876.79,652.47
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,830.18,621.69
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,781.36,589.01
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,729.47,552.31
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,675.8,513.24
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,618.01,470.18
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,558.75,424.48
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,496.2,375.26
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,433.81,324.27
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,369.94,269.95
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,307.39,215.65
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,244.15,161.45
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,178.84,108.28
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,118.64,66.61
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,63.01,49.38
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,55.58,43.35
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,51.78,40.25
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,45.14,34.34
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,38.26,27.91
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,26.32,16.4
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,13.41,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,7.73,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,88.25,30.24
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,179.14,141.23
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,263.31,216.17
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,357.89,296.78
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,235.77,196.6
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,78.72,61.46
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,153.42,124.74
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,224.42,182.8
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,519.2,421.89
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,801.74,628.23
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,660.05,517.21
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,472.96,370.55
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,500.13,389.94
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,526.25,406.93
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,425.3,328.96
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,341.5,263.09
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,591.68,452.67
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,821.6,612.86
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,862.6,638.5
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,900.76,663.84
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,905.79,665.45
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,907.8,665.49
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,908.82,666.89
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,906.28,665.98
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,884.33,650.51
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,859.76,633.43
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,779.49,577.46
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,702.74,523.37
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,699.91,523.56
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,690.52,518.19
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,630.24,474.53
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,572.45,432.34
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,527.85,399.35
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,482.69,365.06
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,438.24,330.38
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,391.32,292.61
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,339.8,250.69
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,289.69,209.3
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,226.73,163.62
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,183.92,136.24
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,150.49,112.03
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,119.03,96.96
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,100.87,82.08
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,83.0,66.98
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,65.44,51.6
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,47.33,35.39
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,30.79,19.98
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,12.33,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.37,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,77.99,34.14
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,172.87,134.97
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,255.84,208.12
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,348.8,287.38
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,423.47,349.52
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,503.07,413.41
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,572.13,467.67
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,649.66,526.78
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,569.24,459.46
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,446.82,359.31
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,294.76,237.24
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,120.27,93.02
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,276.64,219.7
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,430.72,339.52
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,739.01,580.93
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,1009.92,777.13
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,1021.41,781.38
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,1037.35,790.43
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,1042.5,792.58
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,1043.78,792.29
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,1045.53,792.88
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,1031.58,782.82
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,1014.36,770.01
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,993.44,754.8
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,968.76,736.01
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,940.42,714.84
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,904.0,689.22
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,864.59,661.52
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,821.55,631.73
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,775.68,599.68
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,724.63,561.16
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,671.72,520.42
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,615.16,475.99
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,557.17,429.22
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,494.04,377.19
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,431.76,324.31
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,368.12,269.06
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,305.17,213.51
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,241.02,158.07
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,179.47,107.69
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,119.02,66.26
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,57.24,44.39
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,51.67,39.84
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,48.47,37.18
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,42.54,31.92
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,36.39,26.2
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,28.37,18.22
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,22.27,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.28,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,126.54,70.84
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,257.19,208.69
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,345.97,289.13
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,444.6,374.01
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,521.36,437.56
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,602.05,500.87
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,669.41,550.66
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,733.93,596.65
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,790.62,634.34
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,846.19,670.18
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,893.47,699.33
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,938.55,726.24
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,974.5,746.61
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,996.9,757.53
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,1021.71,770.1
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,1042.96,780.16
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,1055.99,785.29
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,1065.05,787.98
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,1067.94,787.79
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,1066.78,785.16
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,1057.6,776.59
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,1044.44,765.71
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,1025.87,752.99
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,1003.53,737.98
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,974.4,717.26
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,941.97,694.54
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,904.05,669.09
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,863.23,641.7
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,817.28,610.0
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,769.22,576.47
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,717.79,539.62
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,666.2,501.72
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,608.42,458.67
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,549.98,413.78
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,488.7,365.33
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,427.66,315.43
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,364.71,262.85
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,303.33,210.49
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,236.62,154.66
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,176.95,106.9
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,118.86,67.86
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,65.64,51.42
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,60.23,47.11
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,56.3,43.87
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,49.05,37.51
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,41.49,30.56
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,27.61,17.61
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.95,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,8.64,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,103.05,61.48
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,204.32,161.86
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,286.12,233.8
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,377.65,311.31
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,454.07,373.47
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,541.73,441.6
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,345.58,283.48
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,85.26,65.22
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,84.28,64.31
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,83.54,63.34
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,75.75,56.64
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,68.22,50.23
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,97.76,73.8
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,128.21,97.7
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,177.88,136.83
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,228.13,175.75
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,183.89,140.6
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,140.94,106.54
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,126.86,95.39
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,112.94,84.34
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,138.82,104.51
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,164.6,124.35
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,158.72,119.66
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,152.88,115.07
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,151.65,113.91
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,150.4,112.73
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,117.72,87.34
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,85.47,62.13
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,99.25,72.87
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,112.95,83.48
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,115.03,85.21
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,117.09,86.95
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,90.1,65.94
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,62.97,44.65
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,56.27,39.44
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,49.58,34.21
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,111.17,83.3
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,168.01,128.11
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,139.56,106.37
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,112.09,85.27
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,97.8,74.25
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,83.64,66.17
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,69.91,54.72
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,56.05,42.92
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,42.38,31.03
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,28.2,18.54
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,17.16,8.57
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.14,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.18,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.26,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,8.78,1.66
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,12.3,4.69
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,16.27,8.04
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,20.24,11.33
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,41.03,28.62
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,61.9,45.77
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,66.8,49.61
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,71.72,53.44
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,74.42,55.45
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,77.12,57.47
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,74.49,55.05
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,71.85,52.67
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,101.89,76.65
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,132.57,100.92
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,164.22,125.7
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,195.94,150.27
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,197.01,150.91
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,198.06,151.59
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,196.69,150.11
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,195.29,148.64
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,213.36,162.58
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,231.18,176.26
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,271.34,206.69
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,310.84,236.27
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,386.34,293.71
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,449.47,340.99
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,439.6,332.98
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,429.11,324.72
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,386.35,292.79
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,345.73,262.38
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,376.55,286.38
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,397.57,302.03
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,390.37,295.57
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,373.41,280.24
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,303.0,226.56
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,248.46,186.37
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,210.75,157.7
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,180.32,135.1
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,151.26,113.51
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,123.18,99.13
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,81.43,64.38
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,52.03,39.45
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,45.5,33.74
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,38.67,27.52
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,28.19,17.78
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.55,0.74
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,9.55,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,14.4,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,117.78,78.57
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,206.55,162.91
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,288.3,233.69
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,379.7,310.08
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,468.19,381.64
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,560.63,453.61
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,629.5,504.51
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,699.89,554.21
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,765.84,598.42
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,827.97,638.77
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,877.32,669.8
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,924.7,699.05
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,968.23,725.28
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,999.18,742.83
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,1025.41,756.93
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,1048.08,768.69
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,1065.07,776.79
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,1078.24,782.55
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,1082.09,784.01
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,1081.75,783.03
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,1074.62,776.33
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,1063.33,767.18
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,1045.03,755.23
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1022.75,740.86
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,994.18,722.47
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,961.91,701.7
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,924.06,677.21
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,883.01,650.48
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,837.99,620.88
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,790.14,589.1
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,736.95,551.49
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,681.73,510.77
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,622.77,466.33
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,562.78,419.77
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,500.53,370.58
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,437.91,319.38
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,372.78,264.24
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,308.28,208.74
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,238.03,149.8
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,174.67,99.31
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,112.43,58.44
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,54.5,41.09
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,51.6,39.01
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,44.44,33.07
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,40.3,29.48
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,36.12,25.6
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,26.85,16.9
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,17.2,2.18
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.91,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.38,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,7.9,0.98
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,12.74,5.24
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,17.58,9.47
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,22.44,13.6
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,27.31,17.65
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,178.4,146.84
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,334.73,276.18
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,562.3,463.3
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,785.96,638.09
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,835.02,671.92
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,882.46,704.74
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,554.92,450.17
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,162.58,127.45
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,171.86,135.05
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,181.16,142.31
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,104.5,79.94
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,31.06,19.82
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,31.07,19.82
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,31.09,19.81
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,126.61,97.42
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,224.18,175.18
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,443.4,348.62
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,634.37,493.92
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,524.07,407.87
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,408.92,317.83
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,345.51,269.14
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,278.89,217.31
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,213.06,165.41
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,148.68,114.2
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,184.96,143.54
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,220.25,172.0
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,251.98,197.39
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,279.8,219.51
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,331.63,260.47
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,364.47,284.06
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,344.35,262.32
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,305.4,222.17
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,220.38,160.5
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,181.93,140.93
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,153.4,119.57
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,126.79,106.05
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,108.56,90.55
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,89.87,74.29
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,71.03,57.53
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,51.75,40.03
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,33.7,23.3
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,14.98,2.19
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,7.73,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,62.35,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,190.01,142.33
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,304.59,251.93
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,390.61,329.13
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,485.01,409.65
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,560.94,471.52
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,636.79,529.3
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,703.49,576.68
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,770.61,622.6
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,826.99,658.11
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,882.1,691.61
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,919.25,712.95
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,962.4,738.09
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,997.33,757.4
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,1029.06,774.31
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,1053.34,788.54
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,1073.85,800.4
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,1087.31,806.23
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1096.67,809.56
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1098.25,810.08
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1095.6,808.08
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1086.72,800.68
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1073.65,790.76
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1053.99,777.76
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1030.37,762.31
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1000.61,741.83
