Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,967.25,719.01
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,929.12,693.97
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,887.77,666.64
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,841.01,635.4
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,791.63,602.05
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,738.49,563.81
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,683.37,522.55
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,623.45,476.53
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,562.92,428.65
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,500.25,377.56
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,437.36,324.69
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,368.72,266.17
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,304.29,209.93
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,239.03,153.96
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,176.2,103.25
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,115.02,62.8
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,59.84,46.59
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,51.36,39.55
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,48.12,36.9
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,42.99,32.41
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,37.7,27.51
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,28.05,18.39
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,17.99,4.56
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,64.58,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,189.19,141.99
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,299.93,243.46
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,385.1,317.78
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,478.47,395.18
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,554.6,454.7
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,634.23,513.04
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,696.32,556.26
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,762.77,601.39
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,819.54,637.14
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,875.11,671.12
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,921.47,698.44
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,956.07,717.39
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,991.71,736.84
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,1024.16,753.91
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,1048.57,766.48
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,1069.25,776.66
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,1082.44,781.32
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1091.58,783.6
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1093.5,783.05
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1091.24,780.14
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1082.28,772.54
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1069.19,762.62
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1050.07,750.61
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1027.03,736.28
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,997.85,717.41
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,965.1,696.29
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,927.17,672.55
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,886.08,646.63
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,840.0,617.67
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,791.3,586.56
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,738.05,549.4
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,682.86,509.6
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,624.24,466.4
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,564.35,420.69
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,501.42,371.62
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,438.26,320.46
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,369.29,262.86
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,304.59,207.37
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,239.57,152.41
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,176.92,102.54
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,115.13,62.12
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,59.82,45.98
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,51.34,39.12
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,48.09,36.57
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,42.97,32.12
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,37.67,27.26
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.45,18.65
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.87,5.78
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,75.15,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,181.61,138.49
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,289.01,236.39
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,373.49,310.5
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,465.98,387.93
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,542.4,449.18
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,622.52,510.13
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,688.4,556.79
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,750.99,599.54
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,807.68,636.77
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,863.26,672.34
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,909.45,700.82
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,953.31,727.22
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,989.01,747.65
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,1011.26,758.84
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1035.72,771.23
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1056.54,781.1
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,1069.91,784.98
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,1079.31,786.41
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1081.58,786.04
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1079.74,783.24
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1071.27,774.84
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1058.74,764.07
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1039.28,750.57
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1015.99,734.79
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,987.12,714.12
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,954.73,691.34
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,917.27,666.7
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,876.7,640.01
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,831.15,608.72
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,782.99,575.65
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,730.42,537.95
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,675.95,498.11
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,617.55,454.82
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,558.02,409.44
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,496.05,361.62
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,433.89,311.93
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,365.94,255.99
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,302.1,202.18
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,237.56,148.86
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,175.48,100.51
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,114.44,61.37
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,60.44,45.88
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,52.31,39.43
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,49.53,37.33
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,44.08,32.66
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,38.41,27.55
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,28.8,18.72
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.78,6.23
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.46,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,34.66,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,97.47,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,200.79,153.78
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,308.94,251.07
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,393.21,324.23
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,485.28,400.29
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,559.98,459.21
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,637.82,517.08
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,698.89,559.0
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,764.36,602.73
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,819.63,638.0
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,873.58,671.51
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,919.29,699.32
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,962.56,725.07
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,987.26,738.39
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,1018.28,756.06
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,1041.84,768.3
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,1061.7,778.19
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,1074.12,783.73
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,1082.52,786.86
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1083.75,787.1
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1080.86,784.91
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1071.82,777.76
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1058.7,768.15
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1039.64,755.98
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1016.71,741.39
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,987.26,722.55
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,954.32,701.39
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,916.26,676.46
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,875.1,649.34
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,829.25,618.03
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,780.94,584.79
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,728.05,547.57
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,673.32,507.91
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,615.01,463.42
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,555.73,416.88
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,465.47,346.67
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,394.07,290.95
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,354.26,254.16
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,300.39,203.49
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,236.47,149.7
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,175.02,101.23
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,115.17,62.94
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,57.68,43.77
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,54.4,41.31
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,50.95,38.55
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,45.98,34.3
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,40.87,29.66
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,30.93,20.53
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.55,7.93
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,17.52,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,49.53,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,124.52,94.16
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,197.87,159.35
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,272.04,223.68
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,365.73,301.85
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,205.59,169.98
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.2,5.47
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,34.84,23.59
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,56.58,41.46
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,118.77,92.25
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,184.7,144.74
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,414.49,328.77
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,643.06,500.68
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,812.33,625.51
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,973.57,735.14
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,1000.72,750.0
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,1024.51,763.56
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,1046.5,776.64
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,1053.21,779.73
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,986.76,735.14
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,890.74,664.32
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,874.7,652.32
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,856.35,638.28
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,951.21,710.63
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1014.99,753.72
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,991.71,738.0
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,964.3,720.0
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,927.39,694.86
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,887.21,667.44
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,843.97,636.51
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,797.35,603.19
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,744.08,565.11
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,688.69,523.98
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,627.14,476.01
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,565.88,427.1
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,502.68,375.33
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,436.23,319.81
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,370.7,263.71
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,305.28,206.95
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,239.4,151.23
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,175.96,101.01
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,113.2,60.39
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,58.1,44.31
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,54.96,42.05
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,47.2,35.63
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,42.05,31.19
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,36.68,26.33
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,28.31,18.51
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.62,7.88
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,23.35,1.33
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,115.88,88.14
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,212.35,171.34
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,272.19,223.34
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,335.85,276.72
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,392.75,322.25
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,451.95,367.8
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,615.17,494.4
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,783.7,614.34
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,838.12,647.27
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,890.96,679.13
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,936.57,707.1
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,970.12,726.69
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,938.44,701.97
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,877.66,657.31
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,987.66,729.76
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1078.57,785.42
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1090.99,790.25
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1099.3,793.27
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1099.87,792.69
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1096.22,789.66
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1076.73,775.56
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1052.99,758.99
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1033.07,745.77
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1009.48,730.23
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,919.4,669.23
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,815.95,593.9
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,812.68,593.49
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,802.4,587.43
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,799.68,587.75
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,777.3,574.12
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,725.28,536.39
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,672.85,497.71
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,568.7,420.61
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,481.66,355.66
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,449.83,330.85
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,405.86,294.45
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,356.56,251.7
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,304.22,204.94
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,233.4,146.36
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,163.08,90.99
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,107.88,58.17
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,70.47,54.35
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,66.28,51.22
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,61.85,47.71
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,54.91,41.83
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,45.69,33.71
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.64,22.82
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.18,9.29
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,24.89,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,75.78,26.7
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,160.5,124.34
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,247.41,201.16
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,324.61,268.19
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,409.44,339.31
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,482.12,397.53
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,564.5,460.87
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,630.05,510.62
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,696.6,559.92
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,755.57,601.21
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,814.31,641.63
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,764.08,600.25
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,708.74,553.0
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,683.3,530.62
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,669.43,516.34
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,717.5,549.9
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,764.87,582.14
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,911.64,689.12
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,1031.98,769.54
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,924.06,691.29
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,795.84,594.78
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,850.97,633.56
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,891.52,660.94
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,863.61,639.91
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,833.99,618.15
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,809.66,599.58
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,783.57,580.07
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,818.06,608.02
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,835.09,622.47
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,729.87,544.61
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,632.96,472.01
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,526.05,394.4
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,433.19,325.73
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,390.66,294.56
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,351.69,265.62
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,399.43,300.03
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,413.62,303.85
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,353.88,253.73
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,295.33,204.16
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,236.64,155.78
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,181.15,112.78
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,127.41,78.41
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,83.14,65.61
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,76.22,60.19
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,69.84,55.01
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,60.81,47.3
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,51.42,38.96
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.92,25.85
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,22.67,10.87
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,12.73,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.73,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,14.5,6.24
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,23.77,14.38
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,35.27,24.32
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,46.79,34.13
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,77.8,60.12
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,109.92,86.51
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,375.69,308.07
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,647.56,518.85
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,489.16,391.21
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,295.91,233.8
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,355.84,280.53
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,416.68,326.33
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,270.55,211.58
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,123.24,93.43
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,129.72,98.54
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,136.2,103.49
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,354.56,274.65
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,586.5,445.76
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,593.13,447.84
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,598.73,450.24
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,360.53,274.36
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,142.21,106.13
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,144.32,107.99
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,146.35,109.56
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,302.86,229.54
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,451.7,339.09
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,534.57,400.94
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,601.58,450.4
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,686.92,517.34
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,737.94,557.9
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,547.81,415.43
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,383.56,289.59
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,475.09,361.15
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,528.24,398.89
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,427.54,321.79
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,353.07,266.31
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,336.04,247.28
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,294.98,205.5
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,237.09,157.4
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,182.48,114.88
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,127.77,79.18
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,82.21,64.87
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,76.18,60.06
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,70.52,55.39
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,60.82,47.03
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.69,38.01
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.31,25.9
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.19,12.13
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,13.64,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,22.7,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,66.09,33.27
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,145.65,112.31
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,240.56,193.93
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,166.31,134.87
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,65.28,49.26
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,84.93,65.56
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,104.48,81.41
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,95.04,73.19
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,86.64,65.9
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,105.93,81.06
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,125.27,95.98
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,121.93,92.79
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,118.81,89.85
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,167.23,127.83
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,216.31,165.63
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,252.93,193.23
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,289.54,220.46
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,227.34,172.14
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,167.09,125.24
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,160.37,119.97
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,153.7,114.7
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,155.39,115.95
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,157.01,117.16
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,459.82,350.18
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,747.16,556.82
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,719.89,535.45
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,692.09,515.15
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,664.64,496.05
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,636.73,476.49
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,402.4,304.95
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,181.4,136.17
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,281.87,213.86
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,373.7,283.05
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,246.25,186.91
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,123.61,92.27
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,111.7,83.23
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,99.87,74.11
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,100.55,74.88
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,101.14,75.6
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,99.09,74.38
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,96.9,73.05
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,84.87,63.6
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,72.93,56.76
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,74.26,58.18
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,83.58,66.35
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,74.45,58.52
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,61.83,47.37
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,42.94,30.56
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,24.13,12.34
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.19,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.09,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.9,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,21.58,11.83
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,35.29,23.57
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,52.76,38.31
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,70.39,52.95
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,88.96,68.07
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,107.45,82.83
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,117.62,90.6
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,127.92,98.35
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,111.69,84.8
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,96.52,72.23
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,88.47,65.44
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,80.73,58.97
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,115.39,86.05
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,150.58,113.1
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,427.33,327.06
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,702.83,524.77
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,741.27,548.59
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,778.29,572.39
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,782.87,573.68
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,785.45,573.84
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,745.19,542.75
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,691.57,503.09
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,838.26,609.84
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,944.94,683.19
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,920.88,664.41
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,893.49,644.59
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,857.64,620.63
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,819.29,595.03
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,777.62,564.98
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,733.5,532.94
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,684.62,499.38
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,634.43,464.02
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,581.32,424.85
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,526.46,383.28
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,468.45,338.03
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,407.05,289.2
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,347.01,240.3
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,287.7,191.27
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,228.32,143.52
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,171.82,100.97
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,115.5,65.8
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,69.1,52.22
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,65.29,49.49
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,61.26,46.39
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,53.96,40.24
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,46.26,33.52
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.9,22.66
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.67,11.36
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.0,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.66,1.06
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,21.57,12.27
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,33.51,22.76
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,48.45,35.66
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,64.0,48.86
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,80.51,62.48
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,96.97,75.74
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,63.23,47.32
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.65
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,116.13,90.45
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,206.47,162.68
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,223.93,175.53
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,241.42,188.4
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,256.89,199.57
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,272.35,210.65
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,252.18,194.45
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,232.46,178.74
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,239.62,183.64
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,246.71,188.43
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,252.27,192.4
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,257.72,196.33
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,344.47,261.37
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,418.85,315.42
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,320.79,242.53
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,219.34,165.91
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,141.48,105.84
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,65.05,45.89
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,149.19,111.89
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,232.56,175.95
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,270.89,205.1
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,307.91,233.16
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,302.83,229.47
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,295.39,224.12
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,209.27,158.75
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,124.46,93.2
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,152.25,115.5
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,178.6,136.57
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,199.68,152.93
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,211.12,161.5
