Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,167.78,131.69
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,124.54,97.52
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,82.18,66.23
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,70.79,56.69
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,59.22,46.79
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,47.68,36.65
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,36.15,26.38
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,25.98,17.21
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,15.83,7.99
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,8.78,0.63
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.82,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.82,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,47.72,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,126.89,91.15
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,209.54,166.61
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,288.3,235.83
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,375.09,309.86
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,445.6,368.91
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,520.37,429.18
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,587.55,480.67
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,656.8,531.73
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,711.09,570.36
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,768.47,610.62
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,819.21,644.39
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,868.5,676.6
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,908.75,701.45
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,946.44,724.26
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,967.79,735.94
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,995.23,751.93
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,1015.42,762.59
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,1031.99,770.89
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,1041.31,774.46
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1046.75,775.62
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1046.27,774.53
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1041.83,771.03
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1031.07,762.01
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1016.48,750.66
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,995.82,736.88
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,971.66,720.86
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,942.36,700.07
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,909.92,677.23
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,872.78,652.25
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,832.84,625.26
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,787.91,594.87
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,740.68,560.95
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,690.04,523.22
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,637.68,483.32
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,582.08,440.07
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,525.5,394.78
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,466.53,346.26
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,407.41,296.28
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,341.58,240.27
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,281.09,187.91
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,220.26,137.0
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,161.6,92.09
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,104.63,58.65
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,59.07,45.37
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,56.74,43.65
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,54.25,41.72
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,50.34,38.44
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,46.26,34.85
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,39.32,28.62
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,32.11,21.84
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.81,8.82
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.19,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,49.11,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,128.03,92.02
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,211.28,166.49
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,288.17,233.37
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,372.2,304.44
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,442.85,361.87
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,517.79,420.13
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,583.72,469.01
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,651.48,517.26
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,709.03,556.26
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,762.82,591.61
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,812.37,622.73
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,860.38,652.22
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,900.67,676.9
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,938.44,699.7
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,969.47,717.86
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,987.14,727.19
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,1006.98,739.17
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,1023.25,748.89
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,1033.33,753.25
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,1039.6,755.28
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,905.53,663.74
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,739.25,542.21
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,894.36,656.85
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1013.22,735.19
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,993.55,721.26
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,970.36,706.23
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,941.6,686.23
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,909.68,664.22
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,872.62,640.1
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,832.75,613.96
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,788.67,584.78
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,742.2,551.94
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,691.92,515.38
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,639.87,476.59
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,584.27,434.13
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,527.68,389.65
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,468.9,342.72
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,405.55,290.96
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,344.36,239.12
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,284.1,187.66
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,223.27,137.46
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,164.62,93.2
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,106.89,59.54
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,60.41,45.71
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,58.5,44.5
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,56.48,43.09
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,52.27,39.61
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,47.88,35.8
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,40.99,29.69
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,33.85,23.05
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.77,9.67
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.01,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,25.26,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,72.6,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,156.36,112.49
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,247.02,192.51
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,321.38,257.12
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,403.84,326.21
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,473.53,382.74
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,547.0,439.69
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,606.61,483.86
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,669.84,528.09
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,726.18,563.98
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,781.84,598.2
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,828.19,624.93
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,872.45,649.58
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,902.05,665.24
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,937.13,684.39
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,964.38,698.72
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,988.19,710.85
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,1006.79,721.12
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1021.76,729.23
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1029.05,731.22
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1032.45,730.99
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1030.96,729.97
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1025.61,726.71
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1015.0,718.89
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1000.65,708.87
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,979.82,696.8
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,955.58,682.56
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,925.9,664.73
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,893.21,644.82
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,856.39,621.64
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,816.87,596.47
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,726.71,532.55
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,642.72,470.71
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,592.3,435.26
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,543.53,400.19
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,504.4,371.73
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,463.9,341.42
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,432.3,315.89
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,390.02,280.44
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,336.92,234.73
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,278.18,182.64
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,219.69,144.02
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,197.11,137.51
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,156.73,111.08
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,124.96,98.86
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,112.28,89.1
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,98.95,78.53
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,84.0,66.15
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,68.38,52.9
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,53.08,39.7
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,37.23,25.69
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.0,11.47
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,24.85,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,70.19,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,153.6,111.45
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,242.24,189.52
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,316.31,253.58
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,398.46,322.02
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,468.21,377.89
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,541.79,433.9
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,605.57,478.87
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,667.62,519.7
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,724.28,558.51
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,780.35,596.22
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,829.96,628.09
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,877.94,658.33
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,908.09,674.55
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,943.72,694.33
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,973.57,709.99
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,1000.21,723.47
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1020.02,733.96
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1036.17,742.23
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1045.01,744.53
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1049.95,744.57
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1048.47,741.58
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1043.01,736.3
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1033.65,728.03
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1020.38,717.54
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,999.52,703.96
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,975.11,688.33
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,945.49,670.17
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,912.6,649.95
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,875.4,626.89
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,835.27,601.8
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,790.12,572.07
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,742.59,539.25
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,691.5,503.96
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,638.59,466.27
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,582.54,425.03
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,525.73,381.78
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,466.28,335.92
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,406.62,288.06
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,345.72,237.38
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,279.7,182.33
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,218.81,132.51
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,159.93,88.37
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,102.79,55.62
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,63.45,48.06
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,55.53,41.77
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,53.36,40.23
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,49.79,37.39
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,46.08,34.27
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,39.56,28.5
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,32.8,22.23
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.46,10.71
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,10.91,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,19.26,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,56.9,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,130.03,94.48
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,207.25,162.21
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,274.57,220.8
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,349.55,284.2
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,421.24,342.71
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,493.42,399.56
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,462.71,373.0
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,408.83,327.8
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,449.53,358.35
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,489.37,387.24
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,656.9,515.77
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,827.19,637.31
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,755.41,580.13
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,654.74,500.17
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,810.34,616.01
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,957.99,716.2
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,978.07,725.75
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,994.74,733.93
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,1003.02,736.89
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,1007.56,737.55
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,1006.29,736.0
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,1001.3,732.18
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,984.76,719.45
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,977.01,712.76
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,957.15,699.52
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,934.04,684.27
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,905.2,663.91
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,873.5,641.7
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,837.4,617.79
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,798.77,592.04
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,713.35,529.0
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,633.43,468.53
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,569.79,422.14
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,511.86,379.43
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,476.27,353.36
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,440.24,326.35
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,400.6,296.18
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,361.09,265.54
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,329.28,234.87
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,274.17,182.57
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,218.16,137.01
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,164.68,97.12
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,112.48,66.72
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,76.51,59.04
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,73.6,56.96
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,70.48,54.6
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,63.37,48.72
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,56.45,42.81
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.85,34.44
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.9,25.47
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.75,12.52
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.82,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.55,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.79,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,29.36,17.72
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,51.18,36.68
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,79.77,60.97
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,115.86,91.26
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,148.33,118.16
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,182.1,145.66
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,257.7,206.93
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,326.87,261.94
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,188.24,149.54
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,43.31,29.77
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,77.11,56.97
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,112.04,84.58
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,88.45,65.51
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,65.65,47.16
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,68.81,49.57
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,71.98,51.98
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,100.54,74.51
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,129.4,97.04
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,195.75,148.39
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,262.55,198.93
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,261.51,197.79
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,260.42,196.79
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,181.42,136.33
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,103.85,76.13
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,135.41,100.85
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,166.69,125.08
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,188.15,141.3
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,209.26,157.14
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,292.19,220.27
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,368.96,277.7
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,323.36,243.58
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,279.62,210.95
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,245.23,185.54
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,211.46,160.31
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,255.9,194.51
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,297.73,226.1
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,223.48,170.19
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,145.56,110.58
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,109.79,82.71
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,73.57,54.03
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,138.0,104.7
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,189.31,144.72
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,115.5,87.95
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,38.83,27.94
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,33.51,23.51
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,28.19,19.0
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,22.88,14.38
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,17.58,9.71
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,12.74,5.41
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.9,1.09
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.38,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.91,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,14.38,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,36.45,4.96
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,104.4,75.12
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,171.94,133.6
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,231.43,185.1
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,296.08,239.82
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,304.63,247.37
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,307.21,248.85
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,418.82,338.55
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,555.3,444.41
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,578.66,460.62
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,598.6,474.19
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,524.34,412.42
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,437.81,340.75
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,422.39,326.94
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,419.89,322.7
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,622.41,477.85
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,816.15,619.59
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,789.69,594.66
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,747.39,559.8
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,693.5,517.12
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,623.83,463.41
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,691.61,513.23
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,769.03,568.21
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,885.93,654.84
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,968.07,710.75
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,948.91,696.67
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,926.61,681.12
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,899.6,662.47
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,869.71,641.94
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,834.58,617.86
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,796.93,592.02
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,755.61,561.63
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,712.0,528.6
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,665.16,493.94
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,614.4,455.77
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,560.55,414.44
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,505.98,371.46
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,449.23,326.34
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,392.72,280.1
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,335.27,231.88
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,273.86,180.58
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,216.39,133.9
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,161.36,92.89
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,108.45,62.29
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,72.08,54.85
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,69.34,52.9
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,66.4,50.69
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,61.52,46.74
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,54.98,41.21
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,46.09,33.46
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.88,25.18
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.75,12.72
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,11.82,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,12.32,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,31.01,5.65
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,95.95,68.41
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,158.45,121.37
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,225.83,177.85
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,312.12,248.41
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,376.91,300.87
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,446.34,355.48
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,512.96,405.95
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,583.34,457.7
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,645.03,500.74
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,701.23,538.73
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,753.09,572.78
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,804.48,605.18
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,843.72,628.71
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,880.88,650.6
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,912.32,668.79
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,935.09,681.2
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,954.48,692.87
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,970.6,702.51
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,979.86,706.41
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,985.59,708.19
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,985.25,707.64
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,981.3,704.93
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,968.43,695.2
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,952.14,683.44
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,932.68,670.79
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,910.16,656.22
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,880.49,637.26
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,848.55,616.76
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,745.28,542.13
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,645.0,468.39
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,553.3,403.74
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,470.2,343.99
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,504.29,370.18
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,525.15,385.53
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,475.94,349.6
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,429.88,315.85
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,416.38,304.18
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,382.96,275.35
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,322.54,230.75
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,280.04,201.74
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,239.79,166.09
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,184.36,119.51
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,144.3,96.87
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,125.13,98.76
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,112.48,88.84
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,94.82,74.54
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,87.86,68.96
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,76.15,59.11
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,60.91,45.96
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,45.2,32.12
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,27.2,15.56
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,8.85,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.28,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.09,0.56
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,62.69,43.7
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,109.3,83.33
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,155.89,122.88
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,205.48,164.33
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,265.39,213.22
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,320.32,257.13
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,439.53,351.15
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,558.62,442.19
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,614.47,481.97
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,670.93,521.49
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,715.96,551.78
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,765.45,584.56
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,806.18,610.55
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,845.1,634.91
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,870.61,649.31
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,893.02,661.55
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,915.51,673.99
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,935.11,684.39
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,942.74,686.47
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,946.99,686.47
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,949.13,686.66
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,947.99,684.77
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,701.39,511.45
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,433.29,315.62
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,552.01,402.13
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,654.77,473.71
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,597.0,432.26
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,537.28,389.96
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,496.95,361.62
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,458.2,334.13
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,473.43,344.95
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,484.65,352.51
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,503.91,367.79
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,512.37,374.76
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,467.39,342.01
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,424.64,310.76
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,388.56,283.94
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,352.31,256.43
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,320.86,230.95
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,284.56,200.91
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,240.62,163.45
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,191.64,123.48
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,145.17,96.06
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,112.24,88.02
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,105.08,82.63
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,101.61,80.16
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,88.5,69.45
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,74.87,58.02
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,59.6,44.88
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,43.85,31.03
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.22,15.74
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,16.69,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,46.15,16.09
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,108.37,78.14
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,175.2,134.71
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,181.44,142.64
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,171.42,135.59
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,148.32,116.65
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,121.54,93.85
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,96.5,73.22
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,73.47,54.21
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,287.3,227.16
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,516.23,400.38
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,544.49,417.13
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,570.39,433.02
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,361.22,276.49
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,143.45,106.81
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,166.24,124.34
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,189.12,141.28
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,157.16,116.56
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,125.64,92.2
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,433.95,324.99
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,739.84,533.98
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,854.36,611.99
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,956.2,680.79
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,836.34,595.41
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,702.86,501.11
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,664.04,475.41
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,625.53,448.94
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,607.95,437.38
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,589.96,425.36
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,616.46,445.33
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,638.58,461.68
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,590.25,428.22
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,545.65,397.31
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,534.3,390.92
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,519.99,381.7
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,431.39,317.68
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,355.74,262.97
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,340.56,251.83
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,326.55,240.75
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,286.04,210.75
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,255.25,188.2
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,231.37,167.84
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,206.15,146.77
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,161.61,115.84
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,129.99,102.85
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,116.52,92.32
