Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,203.74,151.31
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,171.25,125.58
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,133.31,106.05
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,117.74,93.75
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,96.06,76.06
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,86.85,68.47
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,79.72,62.43
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,66.02,50.68
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,51.88,38.25
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,34.46,22.68
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,17.08,3.63
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,27.5,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,75.85,45.53
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,141.38,104.36
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,209.88,162.51
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,139.57,109.31
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,47.68,33.93
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,59.22,43.39
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,71.08,52.88
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,154.36,120.32
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,237.79,185.86
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,265.39,206.57
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,293.05,227.18
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,256.48,197.36
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,208.87,159.17
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,285.64,217.93
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,352.62,267.85
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,490.04,369.95
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,615.02,459.17
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,649.18,481.81
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,667.92,494.3
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,507.85,377.8
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,336.06,249.69
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,367.54,273.03
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,386.1,286.27
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,325.46,241.31
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,277.43,205.51
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,275.54,204.17
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,273.53,202.65
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,458.71,339.88
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,621.95,455.42
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,419.0,310.19
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,220.94,163.45
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,303.61,225.63
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,380.81,282.13
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,337.07,250.07
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,298.8,222.15
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,250.68,186.71
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,203.63,151.68
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,216.06,161.36
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,227.29,170.01
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,264.54,194.78
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,286.83,205.79
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,247.16,173.43
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,203.92,139.64
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,161.92,112.93
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,128.39,101.66
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,117.75,93.44
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,106.56,84.59
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,93.52,73.98
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,79.92,62.62
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,65.39,50.17
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,51.88,38.28
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,35.43,23.53
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,19.05,5.37
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.01,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.1,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,17.62,6.99
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,39.4,26.12
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,61.41,44.72
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,89.41,68.04
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,124.92,97.2
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,154.99,121.7
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,185.96,146.56
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,214.89,168.91
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,243.77,190.78
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,413.64,324.99
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,587.85,456.32
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,585.2,450.55
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,591.15,451.48
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,613.58,465.92
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,633.69,478.51
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,637.8,478.31
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,624.74,466.33
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,601.47,447.63
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,576.03,427.44
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,526.23,389.89
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,489.97,361.87
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,486.48,358.97
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,482.63,355.76
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,463.57,341.02
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,444.58,326.45
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,532.97,390.91
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,622.85,454.55
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,615.78,449.33
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,607.61,443.79
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,558.08,408.46
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,510.84,374.65
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,431.99,318.12
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,357.93,264.3
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,413.0,305.53
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,456.68,337.28
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,416.33,307.77
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,378.09,279.87
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,371.96,275.29
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,359.55,264.94
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,318.37,233.58
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,279.81,204.34
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,211.99,156.11
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,170.22,128.36
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,160.11,119.9
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,152.42,121.42
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,137.47,109.75
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,122.18,97.6
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,104.46,82.99
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,86.36,67.78
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,67.85,52.04
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,49.85,36.43
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,31.15,20.02
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,11.43,1.3
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.91,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.19,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,15.85,5.72
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,36.17,23.42
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,57.02,41.0
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,83.66,63.09
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,117.5,90.79
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,228.13,181.39
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,354.87,282.76
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,351.61,277.88
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,328.06,257.14
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,229.28,178.36
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,132.15,99.62
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,184.68,140.45
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,238.14,181.01
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,255.1,193.34
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,272.02,205.63
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,231.36,174.28
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,191.51,143.53
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,219.01,164.31
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,246.46,184.8
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,358.06,267.7
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,459.24,340.46
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,465.66,344.47
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,471.63,348.49
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,418.39,308.84
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,357.21,263.42
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,294.1,217.31
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,232.02,171.38
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,272.63,201.64
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,312.43,230.87
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,339.94,251.0
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,362.93,267.79
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,373.14,274.83
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,382.1,280.93
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,365.15,269.28
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,348.31,257.71
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,369.49,273.54
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,380.18,281.09
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,337.16,249.53
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,292.8,217.16
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,282.71,208.54
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,272.9,199.27
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,237.6,173.17
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,204.39,149.24
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,175.41,127.7
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,144.63,114.49
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,133.22,105.78
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,121.4,96.54
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,104.84,82.96
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,87.74,68.65
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,70.67,54.21
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,53.15,39.05
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,36.68,24.49
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,18.42,5.98
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.37,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.31,3.21
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,27.34,16.26
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,43.05,29.5
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,63.05,46.06
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,82.92,62.25
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,59.67,43.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,39.7,26.89
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,52.13,36.81
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,64.58,46.61
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,48.17,33.25
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,31.81,19.98
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,84.29,61.64
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,138.98,104.14
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,167.68,126.21
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,196.6,148.26
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,288.97,218.59
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,372.75,280.89
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,454.44,341.13
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,550.06,409.76
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,396.33,296.64
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,250.3,186.84
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,371.39,277.2
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,482.21,356.89
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,649.28,478.63
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,789.03,576.42
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,445.56,334.1
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,102.82,74.08
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,132.09,96.81
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,160.96,118.69
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,454.77,342.71
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,717.96,531.33
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,700.73,520.39
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,671.05,501.12
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,626.96,468.21
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,582.06,434.13
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,398.8,297.82
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,264.13,196.72
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,327.24,243.16
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,376.81,275.66
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,327.8,237.97
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,282.26,204.27
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,246.21,174.98
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,206.55,143.82
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,168.28,122.34
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,147.49,117.35
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,132.55,105.69
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,117.26,93.52
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,103.85,82.5
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,84.62,66.34
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,65.56,50.14
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,46.24,33.44
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,28.5,17.91
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.66,0.68
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.0,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,17.95,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,46.28,27.08
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,97.41,70.87
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,160.11,123.23
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,135.09,105.15
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,95.96,73.45
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,53.09,38.28
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.96,6.72
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,43.26,29.89
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,71.7,52.78
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,62.38,44.95
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,53.08,37.21
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,60.66,43.06
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,68.26,48.86
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,73.2,52.62
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,78.14,56.39
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,247.09,188.22
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,418.2,316.4
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,397.64,299.74
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,376.94,283.42
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,277.9,208.52
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,175.29,130.12
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,198.13,147.48
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,220.81,164.5
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,226.32,168.17
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,231.69,171.74
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,221.94,164.3
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,212.2,156.9
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,201.58,148.85
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,191.04,140.88
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,164.84,121.06
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,139.01,101.48
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,162.84,119.39
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,186.14,136.68
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,270.98,200.17
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,350.37,258.22
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,405.12,297.71
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,443.65,323.44
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,407.49,295.4
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,370.4,266.52
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,334.7,234.42
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,283.01,187.61
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,233.82,154.33
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,207.31,141.4
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,151.16,99.85
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,95.25,73.53
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,90.98,70.61
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,86.43,67.24
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,79.41,61.56
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,72.02,55.4
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.56,46.64
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,52.14,38.43
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,37.17,25.13
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,21.81,9.1
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,12.28,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,23.3,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,61.08,37.59
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,121.96,89.78
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,186.38,143.78
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,131.9,102.63
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,51.23,36.71
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,84.37,63.75
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,118.19,90.76
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,159.0,123.23
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,211.3,164.15
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,295.83,230.69
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,397.38,308.45
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,296.74,229.03
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,196.23,148.92
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,233.41,177.03
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,270.82,204.64
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,495.52,374.58
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,712.69,529.05
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,693.2,511.51
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,657.02,483.94
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,711.8,521.01
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,751.84,547.13
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,863.14,628.08
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,954.21,690.45
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,946.64,684.16
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,935.58,676.43
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,916.56,663.61
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,894.56,648.95
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,868.05,630.35
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,838.94,610.11
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,804.51,587.53
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,767.86,562.59
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,727.67,534.44
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,685.71,504.54
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,639.98,472.34
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,593.02,438.34
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,542.91,400.17
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,489.84,359.0
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,437.59,317.34
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,385.73,274.98
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,332.28,230.86
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,280.39,187.8
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,228.17,145.89
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,178.44,108.87
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,129.99,79.59
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,90.12,69.92
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,87.06,67.82
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,83.07,64.84
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,75.96,59.01
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,68.48,52.71
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.39,44.95
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.93,36.59
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,37.24,25.21
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,22.59,9.99
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.73,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.96,5.43
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,30.59,19.19
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,47.11,33.27
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,67.63,50.42
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,87.99,67.14
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,109.75,84.89
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,131.89,102.66
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,144.12,111.9
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,156.33,120.95
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,259.19,202.77
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,370.8,288.58
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,441.03,340.77
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,513.98,393.91
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,689.92,524.56
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,855.58,639.3
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,880.66,652.58
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,908.29,668.62
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,927.05,679.71
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,942.64,688.83
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,899.38,656.67
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,840.56,610.85
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,537.07,399.28
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,222.6,164.97
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,403.27,299.47
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,582.53,425.08
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,600.75,437.03
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,616.92,448.35
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,573.86,417.77
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,529.27,386.25
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,565.01,412.64
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,593.29,433.04
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,651.53,479.13
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,683.95,505.2
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,600.77,442.48
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,536.33,393.61
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,496.4,364.58
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,457.24,335.47
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,429.47,313.14
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,386.12,275.66
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,322.17,228.25
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,288.43,206.8
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,238.99,161.41
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,173.15,103.9
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,125.76,75.75
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,87.77,67.94
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,85.03,66.09
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,80.98,63.06
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,75.52,58.73
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,69.79,54.04
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,60.4,46.0
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.61,37.35
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,37.6,25.61
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,22.6,10.33
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,12.73,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.19,5.41
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,22.9,13.49
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,41.49,28.76
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,60.14,43.79
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,104.37,79.22
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,150.13,115.04
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,336.69,260.88
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,511.26,389.26
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,621.63,470.12
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,738.09,553.91
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,787.47,587.59
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,835.85,620.79
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,858.39,635.81
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,878.57,649.46
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,906.43,668.54
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,929.72,684.26
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,931.74,683.33
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,930.48,680.43
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,929.1,676.16
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,932.36,674.91
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,914.3,662.55
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,893.14,648.44
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,859.27,624.85
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,832.75,606.24
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,800.62,584.66
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,766.01,561.43
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,727.81,534.91
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,687.36,506.1
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,643.13,473.72
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,595.45,438.26
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,545.2,400.38
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,494.19,360.87
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,440.57,318.53
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,387.01,274.99
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,331.95,229.39
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,277.67,183.96
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,217.71,135.35
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,165.04,95.43
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,113.45,63.97
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,69.55,53.01
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,67.52,51.66
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,65.3,50.08
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,63.98,49.08
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,61.42,46.93
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,53.59,40.23
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.46,33.03
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.85,22.62
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.84,10.15
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,17.17,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,39.5,23.09
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,84.52,61.53
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,128.78,98.96
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,182.12,143.45
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,233.49,185.73
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,150.63,119.24
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,59.22,43.27
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,103.75,79.35
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,149.85,115.74
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,182.6,141.3
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,215.9,166.95
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,268.37,206.67
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,310.51,237.71
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,276.84,211.14
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,232.47,176.61
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,393.03,298.36
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,559.71,417.79
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,403.63,303.14
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,252.8,189.64
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,166.54,124.15
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,82.15,58.76
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,250.02,187.47
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,415.84,308.69
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,399.61,295.55
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,383.45,283.27
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,383.56,283.44
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,383.26,283.3
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,241.23,179.08
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,107.93,78.17
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,86.01,61.45
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,64.17,44.57
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,54.37,36.98
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,44.51,29.32
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,46.71,31.16
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,48.9,33.0
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,58.22,40.39
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,67.54,47.79
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,43.91,29.31
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,20.36,10.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,26.99,16.08
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,33.62,21.52
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,34.92,22.7
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,36.23,23.91
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,90.7,67.98
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,136.53,109.99
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,121.46,97.71
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,106.24,85.23
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,89.45,71.22
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,72.49,56.81
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,56.47,43.06
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,40.27,28.89
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,26.01,16.22
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,11.43,2.77
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,26.02,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,72.46,46.22
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,126.65,93.23
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,197.26,151.77
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,259.96,203.39
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,330.19,259.65
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,390.98,307.54
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,455.63,356.93
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,513.67,399.62
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,580.46,447.23
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,632.59,483.63
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,684.71,519.34
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,730.48,550.3
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,775.14,579.62
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,680.53,508.93
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,548.82,410.79
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,732.92,545.21
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,896.92,654.61
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,785.54,574.34
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,636.59,466.58
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,807.02,589.7
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,948.56,683.1
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,882.62,635.85
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,797.93,575.14
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,815.53,587.57
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,822.49,592.24
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,771.65,556.37
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,726.28,524.33
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,731.79,528.81
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,734.71,530.93
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,661.39,479.19
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,594.43,431.75
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,597.44,435.4
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,596.23,435.24
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,572.92,419.39
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,542.41,398.08
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,486.01,357.19
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,433.29,318.95
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,419.89,306.99
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,383.48,274.23
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,329.65,229.71
