Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,276.37,185.24
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,223.88,142.52
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,173.68,104.53
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,124.19,73.93
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,81.01,62.55
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,78.81,61.13
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,76.21,59.28
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,71.66,55.7
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,66.9,51.81
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,58.17,44.32
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,49.07,36.27
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,36.05,24.56
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,23.43,11.78
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.55,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.78,0.93
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,17.15,8.32
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,25.53,15.52
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,36.59,24.88
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,47.68,34.15
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,70.58,53.04
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,94.11,72.14
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,233.94,186.4
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,369.6,292.87
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,393.25,309.06
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,414.68,323.8
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,360.05,279.43
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,287.21,221.09
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,283.67,217.83
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,267.67,204.93
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,333.73,254.15
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,387.58,292.96
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,461.48,347.1
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,548.99,409.52
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,497.23,370.48
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,458.84,341.44
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,418.2,311.81
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,378.14,282.34
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,501.16,373.18
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,628.91,463.66
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,779.31,575.85
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,886.72,651.28
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,808.83,594.17
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,722.88,529.14
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,712.59,522.45
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,698.85,512.72
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,598.31,440.35
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,509.34,375.62
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,518.98,383.39
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,517.77,382.26
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,518.54,383.2
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,501.29,367.93
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,447.6,324.37
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,388.67,276.2
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,332.45,229.14
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,276.59,181.91
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,220.57,135.73
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,166.32,94.28
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,112.66,61.19
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,64.39,48.83
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,56.77,42.78
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,55.11,41.63
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,52.14,39.21
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,49.0,36.56
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,43.96,32.22
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,38.71,27.51
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,30.48,20.02
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.89,10.92
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,28.77,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,65.79,42.07
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,107.05,79.36
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,153.05,118.89
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,196.94,156.09
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,243.11,194.02
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,245.15,195.88
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,249.65,198.83
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,429.61,341.62
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,617.93,481.96
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,668.29,514.37
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,718.04,546.84
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,697.76,529.03
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,651.47,491.4
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,587.05,442.84
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,513.43,386.79
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,483.65,363.62
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,437.51,328.29
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,558.61,416.43
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,679.45,499.89
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,694.19,507.11
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,707.37,514.2
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,849.49,616.72
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,960.04,687.7
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,871.18,626.46
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,759.43,545.58
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,841.78,607.16
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,896.04,642.2
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,869.7,623.58
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,840.71,604.26
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,807.39,583.29
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,771.48,560.52
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,732.13,534.84
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,690.63,506.03
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,645.34,473.92
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,598.39,439.78
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,507.6,372.83
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,445.74,327.24
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,427.01,311.31
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,385.41,274.17
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,330.15,228.18
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,275.69,182.33
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,227.05,150.52
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,211.57,148.44
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,172.12,122.41
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,137.16,109.51
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,123.65,98.81
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,109.4,87.28
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,95.65,75.99
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,81.27,63.94
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,66.9,51.73
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,51.97,38.75
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,37.54,25.94
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,23.5,12.3
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,12.73,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,15.34,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,33.42,19.39
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,64.76,46.66
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,104.43,80.3
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,139.88,110.38
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,176.86,141.19
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,235.34,189.02
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,309.07,247.86
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,320.8,255.8
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,339.72,268.94
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,359.56,282.48
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,377.41,294.18
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,397.35,307.51
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,402.51,309.71
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,497.19,380.79
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,595.04,452.07
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,633.21,477.51
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,670.71,502.44
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,712.5,531.76
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,753.56,560.28
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,780.63,577.81
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,816.35,600.94
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,766.29,563.88
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,724.45,532.53
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,685.74,504.86
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,656.24,483.29
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,630.38,464.71
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,604.3,445.9
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,626.84,463.08
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,646.23,477.66
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,624.88,462.45
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,603.06,447.02
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,604.8,449.71
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,601.96,448.68
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,575.16,430.15
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,542.31,406.78
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,521.63,390.99
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,493.48,368.44
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,421.35,313.47
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,367.76,273.28
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,186.96,138.0
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,21.22,11.41
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,61.11,43.62
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,99.86,74.92
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,134.32,100.84
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,149.55,120.37
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,134.3,108.28
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,118.43,95.52
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,102.86,82.59
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,86.76,68.98
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,73.06,57.26
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,55.88,42.27
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,39.73,27.9
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,23.45,12.46
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,45.4,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,105.63,69.15
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,164.88,122.52
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,238.89,185.53
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,303.65,240.9
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,374.88,300.0
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,437.48,350.73
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,503.3,402.32
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,562.12,447.14
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,622.27,491.72
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,672.38,527.07
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,724.48,562.38
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,771.11,593.57
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,816.38,623.56
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,853.52,648.01
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,888.26,670.71
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,908.71,682.13
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,934.61,697.35
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,953.72,709.34
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,969.45,719.17
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,979.23,723.64
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,985.4,725.82
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,985.5,725.19
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,981.87,722.24
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,973.61,716.34
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,961.7,708.12
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,943.02,695.13
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,921.13,680.09
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,797.41,590.82
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,672.01,494.33
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,745.59,553.94
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,795.18,592.7
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,754.39,564.15
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,711.27,532.4
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,664.65,498.52
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,616.23,462.39
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,564.61,421.94
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,512.33,379.97
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,457.62,334.94
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,402.56,288.6
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,340.1,235.99
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,283.09,187.07
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,226.04,144.53
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,190.77,122.88
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,147.65,96.59
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,111.74,88.11
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,84.88,66.19
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,54.46,40.87
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,51.81,38.83
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,49.02,36.57
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,44.36,32.63
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,39.51,28.33
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,31.72,21.25
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.61,12.81
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,13.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,51.29,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,119.1,78.34
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,182.53,136.1
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,257.66,200.6
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,322.99,256.9
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,394.57,316.53
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,457.23,367.24
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,522.79,418.35
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,578.94,459.84
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,637.9,501.86
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,689.45,537.3
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,740.3,571.29
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,785.23,600.52
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,828.39,628.17
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,857.45,646.36
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,891.12,667.73
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,918.4,683.52
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,942.59,697.21
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,960.63,707.65
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,975.2,715.87
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,983.78,719.09
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,988.68,720.04
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,987.44,718.25
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,982.46,714.17
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,972.85,705.8
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,959.6,695.23
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,940.09,682.09
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,917.42,666.97
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,890.09,648.83
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,859.98,628.87
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,826.27,606.46
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,789.85,582.17
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,748.76,554.41
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,705.51,523.15
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,659.18,489.09
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,611.15,453.0
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,559.37,413.25
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,507.11,372.1
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,453.42,328.71
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,394.44,280.37
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,337.71,232.81
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,281.74,185.46
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,225.75,139.38
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,171.45,97.75
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,118.24,64.48
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,61.46,46.01
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,60.03,45.14
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,58.54,44.15
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,55.72,41.97
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,52.74,39.57
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,47.45,35.14
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,41.93,30.28
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,33.37,22.52
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.44,12.67
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.84,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,41.92,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,96.43,62.96
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,154.79,114.49
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,224.11,172.85
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,286.73,225.58
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,360.41,285.5
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,422.11,334.44
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,487.1,384.22
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,545.55,426.64
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,605.4,468.57
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,656.99,505.11
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,708.3,540.11
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,752.89,568.29
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,792.27,592.5
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,829.32,615.7
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,864.14,637.22
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,891.66,652.89
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,916.22,666.61
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,822.08,599.94
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,703.52,512.61
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,842.48,613.02
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,965.94,693.64
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,836.49,603.6
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,679.93,490.77
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,829.24,599.73
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,935.05,670.24
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,916.56,657.26
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,895.16,643.52
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,807.82,583.71
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,713.5,515.07
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,754.69,548.83
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,775.19,566.44
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,735.56,538.89
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,693.86,509.42
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,649.32,477.3
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,602.87,443.04
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,552.53,405.17
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,500.83,365.15
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,447.15,322.39
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,393.39,278.43
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,338.16,232.63
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,283.81,187.11
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,229.15,142.55
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,170.08,97.51
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,117.75,64.69
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,68.55,51.69
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,66.06,49.97
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,64.16,48.66
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,61.99,46.97
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,59.76,45.14
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,52.82,39.36
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,46.16,33.58
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,36.11,24.59
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.73,14.41
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,35.74,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,82.44,52.81
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,144.58,106.23
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,210.59,161.47
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,271.7,212.43
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,339.61,267.56
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,399.75,315.09
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,469.04,367.89
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,526.88,410.63
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,586.33,453.36
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,638.51,490.33
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,690.61,526.49
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,735.1,555.17
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,778.33,582.45
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,613.41,461.21
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,392.83,294.4
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,661.8,495.48
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,900.17,656.58
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,810.85,590.28
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,697.64,506.84
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,831.9,603.08
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,950.6,680.27
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,951.41,678.5
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,948.72,675.78
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,935.42,666.98
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,918.67,656.17
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,900.92,644.82
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,880.32,631.69
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,776.38,558.66
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,669.33,481.43
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,639.67,461.86
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,610.21,441.7
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,578.85,420.11
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,547.2,398.15
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,546.31,398.79
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,540.61,395.08
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,502.45,367.61
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,465.59,340.32
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,428.02,311.74
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,386.63,279.13
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,341.14,241.75
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,291.69,200.39
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,243.78,164.86
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,213.1,145.03
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,170.8,117.1
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,130.9,103.25
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,120.77,95.54
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,111.0,87.96
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,98.49,77.93
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,85.43,67.2
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,71.78,55.69
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,57.65,43.45
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,41.93,29.53
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,26.59,15.19
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,13.64,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,36.4,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,90.57,58.76
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,146.52,107.74
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,212.39,162.66
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,274.04,213.91
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,342.76,269.39
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,407.56,319.88
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,471.78,368.15
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,530.56,411.02
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,591.07,453.82
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,642.58,489.22
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,693.92,523.51
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,738.71,551.87
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,782.36,579.09
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,816.15,600.59
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,851.61,623.2
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,880.24,639.95
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,906.19,654.95
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,925.57,667.03
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,941.75,677.19
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,951.6,682.03
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,958.03,684.81
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,855.34,614.7
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,734.73,527.41
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,846.06,610.68
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,924.65,664.88
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,907.34,653.19
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,887.1,640.41
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,861.66,622.98
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,833.71,603.94
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,801.98,583.56
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,767.77,561.39
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,662.43,484.04
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,571.27,415.66
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,463.72,339.86
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,367.46,270.62
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,443.97,328.57
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,497.43,364.5
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,428.74,311.87
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,383.15,278.06
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,337.83,243.29
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,295.49,210.82
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,241.83,174.33
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,202.88,150.31
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,159.81,109.9
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,93.01,71.91
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,88.13,68.34
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,83.88,65.17
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,77.9,60.46
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,71.6,55.34
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.68,47.81
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,53.38,39.69
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,40.14,27.99
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,27.3,15.85
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,13.96,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,42.82,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,99.12,64.19
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,156.25,114.62
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,224.32,171.66
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,289.34,226.03
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,357.76,281.72
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,418.21,329.45
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,481.83,377.92
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,539.12,420.27
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,597.76,462.35
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,559.09,429.81
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,496.24,379.56
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,639.02,485.46
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,784.56,584.65
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,820.87,604.47
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,854.96,623.48
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,765.37,558.4
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,648.07,470.91
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,601.3,437.4
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,565.78,410.64
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,603.65,435.89
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,640.58,459.59
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,668.83,478.34
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,695.58,496.01
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,609.25,435.99
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,515.77,370.74
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,728.96,526.17
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,890.29,633.32
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,692.81,497.81
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,487.72,349.58
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,648.82,470.28
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,769.5,555.31
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,730.32,528.46
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,689.15,500.21
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,644.59,468.67
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,598.44,435.2
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,549.28,398.87
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,496.55,358.92
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,443.76,317.5
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,390.83,274.79
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,336.69,230.38
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,283.82,186.56
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,232.19,153.34
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,215.23,150.37
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,153.87,99.83
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,74.3,56.13
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,69.64,52.7
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,67.56,51.27
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,65.57,49.76
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,62.57,47.3
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.55,41.41
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.26,35.07
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.53,25.6
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.43,15.1
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.37,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,34.6,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,79.72,50.68
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,140.16,102.54
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,204.48,156.38
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,151.14,117.28
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,71.46,53.05
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,102.31,78.04
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,133.72,102.91
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,232.76,181.98
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,342.7,266.88
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,509.84,395.49
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,678.12,519.32
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,722.3,547.28
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,765.22,574.31
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,714.7,534.29
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,643.52,479.15
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,660.28,488.67
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,674.79,496.01
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,804.49,589.71
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,922.42,669.04
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,841.92,609.63
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,740.58,534.32
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,847.85,612.8
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,935.66,672.63
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,846.5,609.14
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,743.48,534.2
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,820.81,592.54
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,874.89,631.79
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,784.86,566.45
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,690.76,497.35
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,733.64,532.2
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,755.11,550.81
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,718.77,523.83
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,678.21,494.14
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,633.93,462.46
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,588.62,429.38
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,539.62,392.74
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,492.64,356.88
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,443.53,319.41
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,395.1,281.47
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,336.26,237.88
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,297.49,211.04
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,256.94,179.35
