Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,216.16,148.51
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,166.07,110.96
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,114.03,88.68
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,106.29,82.92
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,100.97,78.99
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.76,72.54
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,87.16,68.11
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,74.75,57.74
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,61.93,46.7
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,45.57,32.41
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,29.55,17.7
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.22,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,29.99,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,68.24,42.93
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,120.37,87.52
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,180.37,137.42
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,246.39,191.76
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,312.25,245.03
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,371.28,292.18
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,434.21,341.09
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,392.28,306.9
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,335.57,260.55
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,367.97,284.51
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,399.67,307.24
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,375.63,286.57
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,334.48,253.35
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,484.0,366.18
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,640.01,478.34
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,611.67,453.7
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,565.16,417.58
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,747.76,551.2
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,913.06,664.8
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,923.76,668.61
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,931.26,671.68
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,884.15,637.23
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,834.42,599.64
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,791.53,570.06
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,755.34,544.52
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,784.24,565.24
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,811.98,584.48
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,788.0,567.24
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,762.71,549.4
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,740.8,534.9
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,717.03,518.94
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,661.47,480.52
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,610.04,444.57
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,576.8,421.41
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,544.15,398.0
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,519.01,379.47
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,488.56,356.15
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,435.08,316.32
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,384.59,278.08
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,341.57,242.8
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,294.3,203.27
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,246.49,168.67
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,216.75,150.19
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,176.98,124.99
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,153.74,121.58
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,138.81,110.07
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,125.0,99.28
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,109.51,86.7
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,93.52,73.47
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,77.31,59.92
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,60.66,45.66
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,45.01,31.89
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,27.3,15.91
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.05,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,34.56,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,79.79,50.34
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,141.59,103.2
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,207.85,158.58
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,271.68,211.84
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,348.32,274.13
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,409.76,323.06
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,474.61,373.1
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,451.8,353.43
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,407.29,316.59
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,548.27,425.3
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,699.44,536.11
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,742.28,562.71
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,786.98,590.79
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,733.18,549.42
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,652.06,486.32
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,619.72,459.78
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,568.76,420.03
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,569.25,419.11
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,568.33,417.01
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,589.01,430.11
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,608.69,442.33
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,797.63,580.58
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,945.32,679.95
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,935.79,670.89
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,922.82,660.94
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,816.9,587.59
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,693.23,496.95
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,777.86,562.5
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,830.87,601.79
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,691.34,502.09
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,554.68,400.71
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,635.34,464.18
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,685.78,503.31
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,560.83,410.31
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,461.35,335.76
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,490.59,358.64
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,496.36,360.69
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,425.62,307.13
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,382.28,275.45
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,343.07,244.64
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,302.35,212.14
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,259.83,178.45
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,208.08,138.79
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,174.66,119.35
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,141.86,110.92
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,126.86,99.4
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,113.67,89.14
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,100.7,78.86
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,87.15,67.85
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,72.98,56.05
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,60.25,45.13
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,44.37,31.23
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,28.13,16.54
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,14.5,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,27.78,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,68.4,42.98
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,121.45,88.31
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,183.48,140.02
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,251.61,196.47
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,320.27,252.57
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,233.36,184.55
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,111.88,85.22
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,159.97,123.66
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,219.86,170.47
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,270.48,209.58
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,322.58,249.23
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,415.81,319.6
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,500.26,381.6
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,419.8,318.82
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,320.68,241.85
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,317.68,238.62
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,301.77,225.65
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,362.34,269.48
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,409.89,302.79
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,491.48,360.68
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,584.62,424.57
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,566.28,410.28
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,536.74,388.96
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,641.87,462.81
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,739.77,528.67
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,716.52,511.97
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,692.4,495.45
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,777.66,561.13
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,831.01,601.37
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,799.72,580.92
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,765.97,559.23
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,727.54,533.12
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,686.96,504.58
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,643.26,472.84
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,597.61,438.97
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,547.94,401.49
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,497.52,362.42
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,445.11,320.67
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,392.71,277.89
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,339.44,233.79
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,287.34,190.27
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,228.01,142.37
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,175.98,102.53
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,125.66,70.29
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,78.71,59.59
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,71.85,54.32
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,70.27,53.32
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,66.9,50.77
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,63.31,47.94
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,55.84,41.68
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.93,35.67
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.62,26.49
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.96,16.47
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.14,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,22.39,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,58.04,35.75
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,114.92,83.61
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,174.73,133.36
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,233.62,182.3
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,309.34,243.72
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,368.97,291.28
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,432.73,340.74
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,492.26,385.9
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,560.78,436.48
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,613.35,474.65
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,666.13,512.27
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,716.86,547.27
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,767.58,580.5
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,805.36,603.98
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,841.19,625.92
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,869.02,642.42
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,899.41,660.72
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,919.36,672.75
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,936.17,682.8
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,948.02,688.22
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,945.64,684.41
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,945.98,683.79
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,942.83,680.97
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,937.39,675.66
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,928.47,668.2
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,910.92,656.12
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,890.4,642.22
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,865.9,625.76
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,838.78,607.62
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,806.54,586.07
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,771.77,562.8
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,733.44,535.32
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,692.89,505.16
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,648.69,473.0
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,602.83,438.99
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,553.68,401.84
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,503.49,363.0
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,447.89,319.95
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,395.08,277.6
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,340.38,232.41
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,286.35,187.34
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,231.96,143.17
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,179.24,102.9
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,120.81,64.61
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,71.13,53.11
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,63.58,47.25
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,62.31,46.48
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,59.32,44.23
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,56.16,41.74
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,51.06,37.49
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,45.74,32.85
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,36.05,24.32
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.24,15.96
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,27.93,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,77.05,48.31
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,138.15,100.59
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,204.1,155.62
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,175.89,136.62
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,125.01,96.37
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,296.51,234.88
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,474.53,373.54
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,536.23,419.35
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,600.43,466.15
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,652.37,503.33
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,704.06,538.83
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,748.08,567.01
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,794.29,596.29
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,830.53,618.06
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,864.45,638.05
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,893.66,654.7
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,911.24,663.56
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,929.41,674.27
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,944.32,682.9
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,953.94,687.09
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,960.05,689.13
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,959.72,688.23
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,955.79,685.18
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,946.36,677.32
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,933.41,667.36
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,915.37,655.58
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,894.31,641.91
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,868.78,624.08
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,840.71,604.67
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,808.81,583.96
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,774.36,561.47
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,734.97,534.9
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,693.57,505.58
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,649.49,473.67
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,603.75,439.86
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,554.76,403.01
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,502.36,362.79
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,449.4,321.64
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,396.34,279.17
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,342.16,234.42
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,288.83,189.96
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,234.75,146.03
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,176.2,101.24
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,124.18,67.58
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,74.96,48.6
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,66.61,49.75
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,65.12,48.81
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,61.9,46.38
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,58.48,43.68
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,53.49,39.53
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.8,33.74
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,37.17,25.26
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.22,15.99
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,32.53,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,94.32,59.81
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,151.61,110.34
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,220.26,167.71
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,290.49,226.25
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,367.36,288.92
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,428.9,337.96
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,493.63,387.76
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,553.51,432.4
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,615.32,477.05
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,664.66,511.74
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,715.72,545.93
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,761.33,574.53
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,805.72,601.73
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,842.43,623.24
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,868.96,637.68
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,897.13,653.46
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,922.53,667.29
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,941.34,677.82
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,956.78,686.24
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,966.25,689.53
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,972.17,690.67
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,972.08,689.12
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,968.3,685.39
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,959.91,677.91
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,947.9,668.34
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,930.07,656.17
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,909.02,642.1
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,882.86,623.99
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,853.91,604.22
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,820.93,582.36
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,785.24,558.77
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,745.46,533.18
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,703.37,504.28
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,657.86,472.23
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,610.59,438.2
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,560.41,401.48
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,509.15,362.85
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,455.61,321.39
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,401.62,278.35
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,346.08,233.16
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,290.93,187.66
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,227.95,137.31
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,173.1,95.47
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,119.46,61.1
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,68.36,42.26
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,58.69,42.99
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,51.86,37.61
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,49.48,35.84
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,46.97,33.88
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,43.07,30.71
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,39.02,27.23
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,32.55,21.46
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.87,14.97
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.77,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,32.24,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,93.53,58.7
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,150.72,109.21
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,219.21,166.5
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,281.45,218.66
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,356.02,279.24
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,417.37,328.38
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,482.06,378.5
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,428.07,334.64
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,335.4,260.26
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,339.44,261.59
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,327.81,250.64
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,440.67,335.11
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,560.64,420.84
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,511.5,381.7
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,470.09,348.64
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,701.28,516.8
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,907.4,650.03
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,926.48,656.99
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,942.33,663.71
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,952.85,665.65
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,959.96,665.4
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,960.67,664.29
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,957.77,661.17
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,947.35,653.2
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,933.36,643.29
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,916.32,633.74
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,896.25,622.36
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,872.2,607.94
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,845.5,591.74
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,813.24,572.5
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,778.43,551.47
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,740.05,527.26
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,699.42,500.16
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,655.13,469.49
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,609.17,436.87
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,559.39,400.93
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,506.34,361.61
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,452.97,320.59
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,399.55,278.31
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,344.97,234.36
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,291.45,190.62
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,237.31,147.22
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,178.67,102.73
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,127.56,70.01
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,80.08,51.85
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,70.33,52.77
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,68.66,51.71
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,66.74,50.38
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,63.84,48.15
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,56.88,42.45
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.63,36.28
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.34,27.21
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.7,17.34
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.51,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.64,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.06,5.68
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,21.11,11.66
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,29.51,18.66
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,37.92,25.57
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,60.58,44.03
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,84.41,63.17
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,144.19,110.8
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,216.26,166.62
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,446.78,346.0
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,673.07,509.76
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,718.19,536.58
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,762.26,563.28
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,799.67,586.73
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,835.13,608.8
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,859.08,622.03
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,885.04,636.63
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,904.69,648.41
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,921.29,658.37
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,876.04,627.47
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,815.7,583.8
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,882.48,632.89
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,937.4,669.31
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,931.34,665.5
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,921.8,660.11
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,904.38,648.83
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,883.92,635.71
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,783.48,564.48
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,680.07,488.14
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,673.1,484.82
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,663.16,478.63
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,614.54,444.48
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,568.77,412.25
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,595.53,434.71
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,598.34,438.05
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,549.64,401.31
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,499.83,363.09
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,448.35,322.57
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,396.76,280.88
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,342.78,236.53
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,289.24,191.99
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,236.13,148.83
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,178.34,104.34
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,143.41,93.22
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,163.73,122.76
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,103.07,80.47
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,64.94,49.23
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,61.35,46.4
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,57.51,43.25
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,52.09,38.7
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,46.4,33.74
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.38,24.89
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.21,16.28
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.73,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,30.1,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,88.05,54.91
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,143.78,104.14
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,210.48,159.44
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,271.97,210.14
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,345.27,268.54
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,405.5,315.36
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,469.12,362.99
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,432.4,333.38
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,359.81,276.35
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,355.8,271.97
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,334.71,254.38
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,562.89,425.48
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,776.03,570.89
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,707.06,516.84
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,609.54,443.22
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,758.79,548.62
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,902.4,638.86
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,912.67,641.81
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,928.93,650.07
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,939.47,654.2
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,946.63,656.4
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,947.43,656.19
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,944.7,654.02
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,874.88,608.38
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,780.42,542.45
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,733.26,511.7
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,686.2,480.12
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,777.9,548.68
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,838.01,591.31
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,806.71,571.48
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,772.83,550.68
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,734.85,525.98
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,694.55,498.07
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,650.26,468.39
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,604.28,436.55
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,554.17,399.93
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,502.57,361.24
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,450.81,321.19
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,399.0,279.9
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,345.68,236.66
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,287.94,189.72
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,234.23,146.51
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,182.43,106.96
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,132.41,74.46
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,85.74,55.74
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,74.78,56.44
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,72.97,55.28
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,69.73,52.87
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,65.16,49.26
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.24,43.61
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,51.05,37.49
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.82,28.46
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.16,19.38
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,15.98,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,27.88,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,76.63,46.82
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,138.06,100.03
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,204.3,155.07
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,265.49,206.12
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,334.08,261.85
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,398.59,312.66
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,462.65,361.42
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,520.67,403.2
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,580.41,444.6
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,632.36,479.23
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,684.23,512.36
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,729.57,539.45
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,773.77,565.05
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,807.15,584.07
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,842.0,603.77
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,870.4,617.72
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,896.04,629.68
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,916.3,640.85
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,933.43,650.19
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,943.83,654.18
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,950.85,656.26
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,952.01,656.27
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,938.52,647.58
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,933.08,644.19
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,924.17,638.6
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,907.44,628.91
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,887.7,617.43
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,863.12,602.93
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,835.97,586.77
