Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,956.75,670.21
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,964.06,673.02
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,965.4,673.66
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,963.14,672.21
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,953.85,665.65
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,941.0,656.98
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,924.01,646.71
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,903.93,634.55
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,878.88,618.68
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,851.25,601.09
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,819.77,581.52
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,785.73,560.16
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,692.72,494.55
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,609.94,434.31
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,621.56,446.36
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,616.74,444.83
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,567.46,408.53
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,514.84,369.05
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,461.66,328.57
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,408.34,286.63
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,353.86,242.26
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,300.29,198.03
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,245.81,153.9
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,186.93,108.44
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,135.11,73.62
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,86.45,51.84
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,68.64,50.95
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,66.91,49.84
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,63.79,47.52
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,60.47,44.95
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,55.2,40.71
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,48.16,34.76
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.6,26.4
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.72,17.37
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.5,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,19.37,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,54.07,27.54
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,108.58,76.97
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,170.44,128.22
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,239.26,185.13
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,309.57,242.59
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,369.88,290.95
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,434.55,341.24
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,500.99,391.41
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,565.37,438.74
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,617.83,475.7
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,670.47,511.84
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,718.66,543.62
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,766.22,573.99
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,804.57,597.34
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,836.86,616.34
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,867.46,634.27
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,895.54,650.41
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,916.32,662.78
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,933.98,673.19
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,945.4,678.49
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,953.44,681.72
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,955.61,681.02
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,943.02,670.95
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,945.55,671.12
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,933.36,661.82
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,917.27,651.32
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,898.0,638.85
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,873.22,623.06
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,845.83,605.57
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,813.72,584.71
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,779.17,562.18
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,740.35,535.49
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,699.71,506.92
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,655.69,475.52
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,610.26,442.43
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,520.67,376.07
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,453.21,326.2
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,440.92,316.42
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,408.63,288.31
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,342.59,239.73
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,306.11,215.9
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,258.56,172.88
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,192.75,114.83
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,143.63,82.07
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,98.63,61.99
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,81.29,61.29
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,79.45,60.15
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,75.16,56.93
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,70.56,53.33
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,63.11,47.21
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.35,40.58
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.75,30.51
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,32.6,20.35
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,16.76,0.26
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,21.56,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,59.62,29.78
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,122.41,87.07
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,188.08,141.75
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,251.43,194.94
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,323.75,254.69
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,224.59,177.24
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,90.5,67.58
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,76.93,56.32
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,64.57,46.05
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,238.77,184.55
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,412.8,317.05
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,494.57,376.9
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,566.81,428.88
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,567.49,426.64
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,549.98,411.72
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,580.63,432.09
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,610.42,451.47
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,785.55,579.7
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,927.12,675.1
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,937.25,678.77
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,943.92,680.92
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,945.21,680.78
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,943.01,678.49
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,823.15,592.66
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,671.18,479.73
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,721.99,516.78
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,760.9,544.62
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,810.13,581.9
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,843.03,605.22
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,710.16,510.23
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,583.83,416.71
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,539.81,386.24
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,497.9,356.76
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,566.83,410.11
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,608.18,440.96
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,559.24,404.2
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,509.48,366.27
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,458.04,326.81
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,406.51,286.09
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,353.2,242.59
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,300.7,199.21
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,241.85,152.01
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,190.21,112.04
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,138.71,77.1
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,90.08,54.4
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,72.0,53.48
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,70.46,52.55
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,67.13,50.09
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,63.6,47.36
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,56.76,41.74
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.28,36.21
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.78,27.94
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.98,18.95
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.39,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.23,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,23.04,8.29
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,69.67,48.27
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,113.46,84.69
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,163.12,125.82
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,226.71,177.82
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,276.61,218.25
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,330.72,261.16
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,387.24,304.85
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,446.41,349.53
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,513.79,398.95
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,570.2,439.31
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,570.4,436.52
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,578.92,439.55
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,588.75,443.47
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,594.91,444.67
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,747.61,557.69
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,895.21,658.85
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,916.57,669.65
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,934.82,678.98
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,948.1,685.34
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,947.35,682.54
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,949.14,682.76
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,947.43,680.77
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,938.63,672.85
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,937.57,670.17
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,921.49,657.76
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,902.21,643.47
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,870.31,621.34
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,845.92,604.25
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,814.57,583.83
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,780.74,561.71
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,719.09,516.14
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,660.41,471.96
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,645.31,464.4
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,616.61,445.77
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,566.06,408.01
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,516.19,369.96
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,463.87,329.96
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,411.6,288.84
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,357.99,245.32
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,299.57,197.83
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,252.21,165.0
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,227.99,152.92
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,166.08,103.91
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,95.29,58.42
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,77.3,57.67
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,75.71,56.85
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,72.53,54.52
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,68.54,51.44
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,61.38,45.57
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.93,39.22
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.4,30.08
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,33.33,20.8
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.13,0.05
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,20.12,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,55.68,25.52
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,112.61,79.19
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,184.61,138.85
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,249.14,192.73
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,323.13,253.41
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,354.3,279.66
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,381.38,301.41
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,413.85,325.52
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,430.83,337.14
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,556.4,433.0
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,689.68,530.27
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,693.29,528.61
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,680.16,515.08
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,671.31,504.04
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,641.8,478.64
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,662.6,490.84
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,681.27,501.21
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,737.34,539.63
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,806.36,585.57
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,894.83,648.24
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,961.32,689.2
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,962.53,688.89
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,960.12,686.77
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,950.22,678.54
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,936.76,668.17
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,877.42,627.56
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,802.96,571.89
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,836.38,599.4
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,849.42,608.93
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,818.32,588.48
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,784.61,566.46
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,746.06,540.11
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,705.26,510.6
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,661.48,479.28
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,615.97,446.03
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,566.37,409.18
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,516.16,370.93
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,461.08,328.9
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,408.37,287.18
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,353.66,242.39
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,299.57,197.48
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,245.09,153.09
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,192.19,111.85
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,133.8,71.63
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,83.97,48.57
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,64.19,47.12
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,62.62,46.11
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,60.43,44.56
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,58.14,42.84
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,53.17,38.85
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,46.72,33.41
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,38.24,25.97
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.51,17.86
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,19.68,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,54.56,23.84
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,110.63,77.63
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,181.57,136.59
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,247.84,191.99
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,324.23,254.93
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,390.16,308.24
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,456.12,360.06
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,518.16,407.59
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,582.81,455.77
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,635.01,493.18
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,687.15,528.94
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,730.97,556.63
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,776.62,585.12
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,815.06,610.14
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,851.36,633.52
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,880.91,651.05
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,907.71,666.67
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,918.85,671.44
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,935.99,680.38
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,946.93,685.2
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,954.4,687.84
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,956.42,688.46
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,954.88,686.88
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,947.4,680.1
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,936.41,671.18
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,920.18,660.36
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,900.82,647.58
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,876.43,630.17
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,849.41,611.12
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,818.12,590.54
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,784.28,568.2
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,746.17,541.94
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,705.93,512.55
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,662.23,482.18
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,616.84,449.74
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,566.71,412.07
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,516.52,373.41
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,463.91,332.05
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,411.17,289.54
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,357.16,245.33
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,304.26,201.49
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,244.59,153.43
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,191.94,112.51
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,140.77,78.0
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,92.97,55.98
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,73.15,54.45
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,71.29,53.24
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,68.77,51.44
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,65.13,48.64
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,58.58,43.35
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.77,37.61
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.95,29.01
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,32.64,20.33
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,16.76,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,14.39,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,36.65,13.69
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,83.66,57.85
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,141.42,105.55
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,198.16,152.63
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,274.37,214.95
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,354.99,279.78
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,450.91,354.76
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,515.79,404.26
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,584.04,455.0
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,637.06,492.65
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,690.02,528.55
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,735.24,557.97
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,782.54,588.43
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,715.53,536.06
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,619.01,459.84
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,645.08,476.33
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,669.52,491.04
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,820.6,600.36
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,942.8,680.8
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,953.51,684.78
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,960.74,687.19
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,962.47,687.6
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,960.59,685.82
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,951.16,677.82
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,938.14,667.67
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,921.49,656.69
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,901.71,643.75
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,876.41,626.19
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,848.58,607.01
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,817.37,586.87
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,783.62,564.94
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,745.01,539.57
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,704.49,511.14
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,660.81,479.82
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,615.5,446.64
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,566.37,409.96
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,516.32,371.65
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,444.15,317.89
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,398.68,284.8
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,355.19,251.53
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,313.01,218.98
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,269.42,186.34
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,228.73,156.72
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,167.74,105.85
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,89.6,52.94
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,69.33,51.32
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,67.65,50.25
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,64.21,47.69
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,60.54,44.83
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,55.27,40.59
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.17,34.61
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.62,26.27
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.74,17.21
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.51,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,18.57,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,51.47,19.65
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,108.68,75.75
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,180.12,134.67
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,244.87,188.56
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,319.18,249.4
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,385.37,302.45
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,452.13,354.37
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,392.11,306.42
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,318.39,246.33
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,501.2,388.14
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,688.33,525.76
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,733.85,554.47
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,781.7,585.03
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,819.94,608.23
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,856.02,629.7
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,886.85,647.43
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,906.28,657.57
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,926.51,668.05
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,943.51,676.38
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,955.16,681.51
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,963.36,684.53
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,965.13,684.7
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,963.26,682.7
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,955.37,675.81
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,943.89,666.78
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,816.73,580.24
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,666.77,471.81
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,780.65,556.19
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,856.2,608.28
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,824.5,587.47
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,790.19,565.46
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,751.91,540.8
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,711.43,512.99
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,667.05,481.62
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,620.93,448.27
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,571.7,411.92
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,519.51,372.51
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,466.49,332.01
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,413.18,289.99
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,358.28,245.29
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,304.38,200.79
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,249.98,156.59
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,191.17,110.96
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,138.81,75.33
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,89.61,52.38
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,69.07,50.88
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,67.74,50.1
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,65.04,48.15
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,62.2,45.99
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,55.84,40.88
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.67,35.69
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,40.14,27.38
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.3,18.33
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.31,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,17.49,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,48.45,16.73
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,105.14,73.03
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,175.24,130.83
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,241.37,185.58
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,324.01,252.85
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,365.12,286.38
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,410.09,321.37
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,494.33,385.34
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,579.4,447.98
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,536.93,412.02
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,470.3,358.1
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,622.37,471.75
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,778.82,580.47
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,748.26,554.23
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,694.47,510.77
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,805.19,589.38
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,908.81,655.61
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,929.98,665.86
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,937.95,668.16
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,784.39,561.54
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,584.73,416.55
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,790.87,565.84
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,955.2,674.54
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,945.18,665.16
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,931.61,654.91
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,845.17,596.29
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,741.71,521.91
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,804.69,569.31
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,842.45,595.86
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,734.93,520.41
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,623.34,439.61
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,675.96,481.3
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,703.6,503.94
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,659.03,472.37
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,613.02,439.48
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,564.82,404.36
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,515.71,367.62
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,463.72,328.42
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,411.71,287.99
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,353.98,242.15
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,302.33,200.23
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,252.77,166.91
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,228.75,156.08
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,188.62,129.4
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,162.49,115.96
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,118.96,91.08
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,82.81,62.34
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,77.86,58.65
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,72.66,54.6
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.92,48.38
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.85,41.62
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,45.87,32.06
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,32.53,20.06
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.72,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.31,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.63,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.39,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.15,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,80.68,60.34
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,164.23,127.11
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,130.45,99.46
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,92.25,68.27
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,137.53,103.66
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,183.72,138.98
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,341.6,260.72
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,484.44,366.45
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,413.28,310.33
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,323.06,240.41
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,455.76,338.25
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,576.51,423.73
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,594.77,434.98
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,611.85,445.82
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,710.7,515.08
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,806.78,580.15
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,736.42,527.9
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,664.21,474.91
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,749.19,534.12
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,826.32,586.03
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,772.4,548.15
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,724.69,514.73
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,794.04,567.78
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,840.06,602.66
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,809.33,582.23
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,776.29,560.16
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,737.7,532.31
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,697.65,503.17
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,654.89,472.87
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,610.82,441.02
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,560.87,404.35
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,512.31,367.82
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,461.81,329.7
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,411.65,290.73
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,352.01,246.48
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,312.91,219.28
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,267.68,180.58
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,215.34,136.0
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,171.09,106.88
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,132.47,88.91
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,112.54,86.37
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,107.83,83.04
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,106.44,82.33
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,99.16,76.65
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,85.1,65.29
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,71.95,54.3
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,52.5,37.64
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,33.19,20.64
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,17.21,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.7,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.23,1.24
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,70.57,48.21
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,121.0,90.25
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,185.7,143.4
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,252.49,198.11
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,311.76,246.07
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,376.28,297.07
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,450.12,354.11
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,518.79,406.07
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,573.15,445.71
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,628.56,485.28
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,686.06,525.61
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,738.43,561.65
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,779.53,588.62
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,819.05,613.72
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,852.89,634.55
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,884.61,653.79
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,907.57,666.72
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,927.64,677.7
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,942.02,685.14
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,945.98,685.73
