Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,950.05,687.74
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,950.68,687.58
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,943.02,680.61
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,931.98,671.58
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,916.86,661.13
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,898.69,648.76
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,874.22,631.16
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,847.33,612.04
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,816.85,591.41
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,784.13,568.55
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,746.31,542.07
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,708.0,514.82
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,663.59,482.94
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,617.98,449.58
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,570.28,414.11
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,521.15,376.68
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,468.98,336.79
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,417.08,295.97
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,364.18,253.09
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,313.06,211.2
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,260.94,169.36
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,211.17,130.98
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,163.44,98.69
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,119.65,77.64
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,98.61,75.16
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,94.75,72.45
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,89.47,68.49
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,83.92,64.16
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,76.64,58.32
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,65.51,48.98
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,50.24,35.78
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,35.26,22.22
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.29,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,14.38,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,36.55,6.91
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,98.48,68.17
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,161.8,121.04
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,234.3,181.26
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,310.67,244.28
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,275.12,217.16
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,222.71,174.38
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,266.11,207.85
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,310.82,241.37
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,318.41,245.26
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,310.63,237.39
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,346.95,263.72
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,383.46,289.69
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,629.02,475.56
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,852.18,632.13
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,882.51,648.83
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,910.2,664.61
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,931.42,676.0
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,939.2,678.54
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,951.65,684.32
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,960.73,687.93
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,826.87,594.83
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,652.62,467.43
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,821.72,591.16
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,947.53,675.17
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,841.83,601.86
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,720.58,512.56
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,803.83,575.89
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,860.64,615.39
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,828.7,594.15
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,794.07,571.51
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,755.42,546.24
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,714.5,518.11
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,669.66,485.95
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,623.06,451.84
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,573.57,414.94
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,523.16,376.38
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,470.27,335.63
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,417.02,293.36
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,357.03,244.75
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,302.79,199.75
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,247.5,154.63
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,193.84,112.62
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,136.14,72.83
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,87.52,50.18
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,65.66,48.22
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,64.16,47.4
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,61.68,45.6
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,59.07,43.61
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,54.16,39.57
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.49,33.86
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.27,25.81
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.77,16.97
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.54,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,16.4,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,45.0,7.13
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,111.11,76.6
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,177.87,132.42
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,244.47,188.01
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,325.85,254.63
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,389.19,305.87
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,456.69,358.74
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,520.26,406.51
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,586.78,454.95
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,639.72,492.43
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,690.1,525.96
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,738.13,557.38
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,785.22,587.66
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,823.32,611.09
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,859.18,632.78
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,881.6,645.51
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,909.38,661.88
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,929.56,674.26
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,946.48,684.6
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,958.07,690.06
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,966.13,693.31
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,968.18,693.92
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,966.56,692.28
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,953.36,682.05
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,936.28,669.45
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,919.87,658.54
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,900.38,645.67
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,876.27,628.7
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,849.59,610.1
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,819.12,589.85
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,786.13,567.89
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,748.09,542.32
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,707.98,513.89
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,666.5,484.83
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,620.53,451.94
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,570.26,414.22
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,520.41,375.98
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,468.67,335.5
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,416.94,294.06
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,359.0,247.45
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,306.66,204.45
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,252.97,161.23
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,201.33,121.26
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,151.46,87.43
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,105.22,65.33
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,84.51,63.69
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,82.32,62.28
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,77.01,58.1
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,71.41,53.59
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.97,47.6
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.23,41.08
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,45.5,31.72
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,32.5,19.85
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,16.69,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,20.68,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,60.05,7.52
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,126.19,86.88
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,199.22,148.49
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,266.58,205.46
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,339.73,266.0
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,403.34,317.57
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,470.96,370.49
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,429.46,335.96
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,349.8,271.3
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,423.02,326.14
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,487.69,373.04
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,456.59,346.56
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,431.55,324.49
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,650.87,488.59
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,860.61,632.48
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,890.07,648.1
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,916.65,662.81
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,928.37,668.89
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,946.35,679.22
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,957.1,683.73
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,964.34,686.1
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,965.61,686.18
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,963.29,684.13
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,956.0,677.61
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,945.19,669.01
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,929.09,658.52
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,909.82,646.09
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,884.51,628.5
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,856.59,609.31
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,825.27,589.17
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,791.39,567.28
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,752.88,542.18
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,712.32,513.9
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,668.62,482.95
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,623.22,450.12
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,572.98,413.19
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,521.89,374.67
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,469.11,334.56
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,416.13,292.99
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,361.95,248.96
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,308.75,205.06
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,248.54,156.66
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,195.22,115.07
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,143.34,79.49
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,94.86,56.32
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,73.06,54.35
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,71.57,53.46
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,69.05,51.67
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,65.24,48.72
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,58.69,43.32
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.88,37.48
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,41.26,28.24
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,31.08,18.68
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,15.93,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,10.29,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,22.79,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,80.33,54.37
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,144.72,107.86
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,207.3,159.73
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,288.72,226.05
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,351.98,276.98
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,420.41,330.49
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,481.85,377.23
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,546.47,425.02
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,607.85,468.7
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,664.13,507.69
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,709.81,537.11
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,754.2,564.93
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,795.37,590.33
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,834.85,614.23
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,865.18,631.69
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,892.9,647.33
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,915.62,660.47
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,935.42,671.7
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,946.98,676.49
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,955.18,679.23
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,958.82,678.86
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,951.16,671.43
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,943.15,663.99
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,931.8,654.57
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,916.37,644.34
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,897.92,632.3
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,879.62,619.15
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,851.77,599.97
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,819.72,579.09
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,785.46,556.45
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,746.9,530.61
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,706.63,503.2
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,662.61,472.92
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,617.42,441.13
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,569.11,406.44
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,520.05,370.26
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,469.06,332.42
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,418.39,293.64
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,365.89,252.03
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,314.51,210.68
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,262.56,169.69
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,213.04,132.01
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,164.95,99.45
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,119.59,76.96
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,98.03,74.28
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,94.16,71.58
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,88.86,67.47
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,83.28,63.02
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,75.57,56.88
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,64.08,47.32
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,48.42,33.9
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,33.06,20.05
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.09,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,25.65,14.09
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,42.36,28.43
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,65.8,47.83
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,89.48,67.23
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,115.65,88.33
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,150.21,115.7
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,267.68,209.33
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,398.95,310.18
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,470.5,362.91
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,560.45,427.53
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,612.18,461.9
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,664.47,495.95
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,765.04,565.52
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,859.38,625.13
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,890.75,641.96
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,919.43,657.3
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,940.91,667.92
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,949.0,670.07
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,961.24,675.39
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,970.01,678.59
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,972.32,679.66
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,971.01,678.64
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,959.45,669.95
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,955.77,666.38
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,939.33,656.23
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,919.6,644.14
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,894.16,627.44
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,865.94,608.97
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,833.77,589.16
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,799.08,567.56
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,759.01,541.78
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,717.0,513.46
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,672.39,482.55
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,626.24,449.79
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,576.6,413.79
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,525.55,375.71
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,472.65,335.77
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,419.63,294.43
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,354.2,245.91
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,317.35,220.56
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,265.01,174.88
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,197.29,116.49
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,145.19,80.81
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,96.39,57.27
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,74.2,55.04
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,72.39,53.9
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,69.14,51.52
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,64.59,47.96
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,57.64,42.25
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.43,36.1
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.79,26.87
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.77,16.65
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,12.76,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,31.98,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,95.36,64.42
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,166.49,123.84
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,231.76,178.1
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,306.84,239.42
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,369.99,289.99
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,443.04,346.25
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,507.35,394.27
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,574.64,442.89
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,544.52,416.65
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,492.11,374.2
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,633.73,477.18
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,781.31,576.16
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,816.92,596.29
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,854.22,618.18
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,884.92,635.51
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,912.91,651.04
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,934.66,662.53
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,953.22,672.04
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,964.96,677.34
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,962.13,673.64
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,963.84,674.44
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,962.01,673.1
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,958.43,669.76
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,951.26,664.27
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,871.35,612.02
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,771.67,541.5
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,830.37,585.83
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,862.04,607.45
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,830.28,587.18
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,795.91,565.52
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,676.14,481.51
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,569.46,403.63
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,539.68,383.77
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,509.73,363.16
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,530.36,379.83
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,525.77,375.75
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,469.66,333.36
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,415.65,291.21
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,360.33,246.44
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,305.84,201.62
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,250.31,156.65
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,196.43,114.65
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,138.05,74.2
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,88.47,50.56
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,65.51,47.99
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,63.64,46.75
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,61.13,44.94
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,58.5,42.94
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,53.14,38.53
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.08,32.5
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.81,24.43
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.26,15.4
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,13.13,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,35.82,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,102.77,69.06
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,168.45,124.33
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,233.48,178.25
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,308.27,239.12
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,375.46,293.01
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,443.44,345.98
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,507.39,393.87
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,574.35,442.48
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,627.76,479.29
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,681.3,514.34
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,439.06,334.96
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,135.46,99.1
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,375.1,282.47
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,619.77,455.6
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,771.27,560.49
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,905.67,646.03
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,927.12,655.88
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,935.29,658.42
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,946.58,663.13
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,954.39,665.72
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,956.73,666.91
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,955.53,666.07
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,947.35,659.65
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,935.68,651.24
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,824.78,577.75
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,693.91,485.59
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,788.82,556.86
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,850.15,600.58
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,819.17,580.97
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,785.68,560.25
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,747.9,536.44
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,708.0,509.4
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,664.69,479.22
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,620.04,447.34
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,454.02,328.22
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,331.78,239.28
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,385.38,277.81
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,414.26,292.84
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,355.11,247.03
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,312.27,214.48
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,263.79,176.82
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,218.16,142.5
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,174.9,114.71
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,148.04,103.69
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,118.09,91.21
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,97.86,75.24
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,83.54,63.71
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,69.08,51.88
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,54.88,40.14
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,40.54,28.06
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,27.77,17.14
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,14.95,5.91
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.47,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,17.76,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,51.53,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,117.4,77.98
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,188.09,137.23
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,257.77,194.11
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,334.21,254.96
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,397.57,304.3
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,464.97,354.82
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,524.98,398.65
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,584.94,441.18
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,637.89,476.94
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,690.65,511.06
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,736.85,540.64
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,781.74,568.97
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,820.64,592.6
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,849.5,609.57
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,878.28,626.93
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,904.19,642.37
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,792.93,567.15
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,629.79,450.52
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,697.3,497.03
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,749.75,531.68
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,873.73,620.13
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,963.6,678.39
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,956.11,672.15
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,945.02,664.46
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,929.07,654.51
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,909.83,642.54
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,885.3,626.16
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,857.93,607.99
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,798.46,567.54
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,735.21,520.77
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,697.56,496.15
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,659.14,470.44
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,598.68,429.05
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,542.11,389.86
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,515.36,371.32
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,481.12,346.64
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,426.35,306.59
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,375.34,269.53
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,342.18,244.17
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,307.02,216.65
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,271.64,186.28
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,218.29,141.99
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,171.18,109.15
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,125.85,84.19
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,104.97,80.62
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,105.5,81.53
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,93.83,72.18
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,81.65,62.26
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,68.59,51.48
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,55.04,40.03
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,40.98,27.9
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,26.51,14.71
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.55,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,10.72,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,26.65,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,88.88,58.59
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,158.42,116.84
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,223.07,169.89
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,297.5,229.75
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,359.89,278.79
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,432.54,333.63
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,497.55,381.4
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,565.8,430.02
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,528.54,399.42
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,467.7,351.89
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,392.17,294.52
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,307.36,228.99
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,588.0,438.1
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,847.21,611.94
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,685.77,496.66
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,463.03,334.58
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,724.22,523.43
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,938.08,663.05
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,950.34,667.82
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,959.22,672.39
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,962.17,674.3
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,961.51,674.12
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,877.8,617.7
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,767.12,538.38
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,850.49,600.29
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,902.64,636.14
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,878.62,619.71
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,851.95,602.14
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,821.02,582.75
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,787.6,561.65
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,754.04,540.19
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,712.86,512.19
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,667.79,480.81
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,621.18,447.61
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,570.22,410.19
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,518.38,371.46
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,452.97,323.38
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,400.92,285.36
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,357.44,251.53
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,312.61,215.92
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,266.21,180.4
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,222.44,147.83
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,184.79,125.52
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,161.5,116.02
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,114.74,88.11
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,73.96,55.41
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,72.7,54.56
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,70.87,53.12
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.67,46.38
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,54.13,39.09
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,42.54,29.01
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,28.74,16.22
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.69,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,50.27,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,118.45,78.36
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,193.44,142.99
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,262.41,200.61
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,340.63,264.07
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,404.17,314.67
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,471.71,366.14
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,532.36,409.57
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,592.8,450.88
