Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,166.21,122.04
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,238.8,183.53
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,321.0,251.74
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,387.48,306.01
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,458.68,361.93
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,522.97,410.99
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,590.06,460.55
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,642.52,497.56
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,697.38,534.9
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,641.53,489.76
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,554.51,420.24
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,719.28,541.56
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,860.9,635.91
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,764.89,565.08
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,613.3,451.3
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,673.34,492.25
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,717.33,520.69
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,740.65,534.65
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,762.31,547.54
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,784.63,562.57
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,815.24,582.8
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,903.08,646.08
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,964.2,684.17
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,917.74,653.24
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,852.96,604.92
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,874.82,624.91
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,874.01,624.84
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,796.93,572.2
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,716.43,512.87
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,730.31,527.72
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,723.7,527.27
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,678.28,495.79
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,631.05,462.34
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,579.48,423.87
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,526.21,383.26
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,471.83,340.76
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,417.28,296.94
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,361.28,251.05
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,306.15,205.14
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,250.19,159.27
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,190.29,112.18
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,136.53,74.89
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,85.96,50.77
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,65.79,48.94
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,63.92,47.68
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,61.03,45.5
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,58.02,43.11
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.49,36.74
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.39,30.49
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.45,20.75
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.16,7.5
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,56.89,29.17
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,117.24,85.57
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,187.63,144.08
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,281.07,220.77
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,347.94,275.29
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,420.71,332.73
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,498.33,392.3
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,577.11,450.99
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,634.87,491.8
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,693.05,531.22
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,746.23,564.67
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,795.55,594.64
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,836.61,619.16
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,875.54,641.9
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,909.25,661.13
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,940.33,678.48
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,952.83,683.39
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,971.89,692.71
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,984.99,698.17
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,994.56,701.5
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,996.56,701.95
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,994.83,700.25
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,988.94,694.64
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,979.36,686.88
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,961.89,675.7
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,941.04,662.51
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,916.54,645.7
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,888.92,627.0
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,855.35,605.79
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,819.05,582.74
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,778.89,556.08
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,736.29,527.16
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,690.25,496.15
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,642.36,462.97
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,590.88,425.5
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,538.21,386.05
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,482.8,343.38
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,426.99,299.16
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,364.69,249.25
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,307.12,201.86
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,249.26,154.84
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,193.1,110.95
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,137.38,72.87
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,78.79,43.98
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,58.42,42.39
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,56.88,41.47
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,54.37,39.59
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,51.77,37.54
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,46.06,32.81
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,40.11,27.62
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.46,18.18
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.64,5.8
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,11.37,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.17,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,83.57,42.99
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,154.02,112.63
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,224.87,172.46
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,311.52,243.87
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,379.14,298.76
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,451.7,355.46
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,519.1,406.42
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,589.91,458.14
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,645.59,496.29
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,698.62,530.73
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,749.14,561.46
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,798.77,590.78
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,838.73,613.83
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,876.44,635.06
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,899.77,646.66
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,928.86,661.97
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,950.66,674.28
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,969.12,684.6
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,981.1,689.53
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,989.47,692.36
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,991.68,691.5
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,990.14,688.52
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,983.39,682.96
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,972.94,675.29
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,956.03,665.11
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,935.68,652.89
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,911.14,637.1
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,883.44,619.32
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,850.6,599.14
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,814.94,577.04
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,774.57,551.93
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,731.78,524.71
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,685.48,492.74
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,637.32,458.65
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,585.96,421.5
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,533.39,382.3
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,478.29,340.65
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,422.73,297.16
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,365.42,250.56
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,302.86,199.35
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,244.8,151.92
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,188.35,107.58
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,132.95,69.65
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,80.72,45.86
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,55.07,39.74
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,53.35,38.57
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,51.04,36.84
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,48.66,34.96
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,43.65,30.79
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,38.47,26.24
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.33,18.02
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.87,4.52
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,79.35,38.01
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,167.6,121.77
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,240.74,183.55
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,322.92,251.24
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,390.62,305.78
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,463.2,361.84
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,527.3,409.66
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,594.01,457.65
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,647.57,493.41
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,703.69,529.46
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,753.0,559.91
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,801.17,588.97
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,841.38,612.2
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,870.98,628.25
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,902.27,645.31
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,930.68,660.37
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,952.03,670.91
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,970.04,679.42
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,982.1,684.85
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,990.52,688.18
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,992.74,689.26
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,991.21,688.21
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,983.95,682.38
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,973.0,674.43
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,956.06,664.3
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,935.7,652.11
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,910.69,635.71
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,882.56,617.4
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,849.73,597.34
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,814.09,575.36
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,774.19,550.68
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,731.85,523.85
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,685.16,491.55
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,636.63,457.19
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,585.12,419.94
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,532.77,380.96
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,478.13,339.77
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,423.04,296.8
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,360.8,246.9
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,303.34,199.56
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,245.71,152.65
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,189.72,108.83
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,134.22,70.9
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,81.66,46.92
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,56.16,40.63
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,54.14,39.22
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,51.5,37.22
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,48.77,35.04
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,43.34,30.52
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,37.7,25.59
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.54,17.32
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,18.11,3.11
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,85.71,38.88
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,179.47,130.36
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,251.52,191.99
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,333.88,260.26
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,400.54,314.41
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,471.89,369.95
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,535.21,417.48
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,598.7,463.47
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,654.32,500.37
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,709.82,535.98
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,758.08,564.79
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,804.94,591.93
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,837.69,610.36
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,875.64,632.06
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,905.45,648.19
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,932.24,662.31
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,953.77,674.44
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,971.92,684.53
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,983.67,689.75
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,991.67,692.79
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,993.85,693.8
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,992.28,692.65
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,984.51,686.37
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,973.05,677.96
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,956.56,667.95
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,936.62,655.85
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,911.15,639.29
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,882.65,620.82
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,849.06,599.72
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,812.72,576.77
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,754.43,536.51
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,696.7,494.21
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,673.79,481.79
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,636.15,457.81
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,585.3,420.86
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,533.26,381.99
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,478.09,340.33
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,422.56,296.95
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,360.7,247.25
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,303.38,199.9
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,245.68,152.86
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,189.68,109.03
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,133.72,70.69
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,80.46,46.29
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,55.91,40.44
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,54.24,39.31
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,50.86,36.69
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,47.29,33.81
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,42.21,29.57
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,36.95,24.94
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,27.75,16.61
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.34,1.53
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,79.7,33.09
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,170.04,123.0
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,242.71,184.66
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,324.14,251.7
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,391.96,306.3
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,464.71,362.47
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,529.08,410.45
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,595.78,458.43
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,502.71,385.61
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,363.01,276.89
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,584.88,444.06
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,803.43,592.11
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,843.45,612.95
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,881.22,633.58
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,903.1,643.78
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,930.81,657.7
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,826.92,586.94
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,684.63,485.25
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,716.38,505.89
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,746.76,523.94
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,886.4,620.37
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,989.41,684.33
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,898.3,624.14
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,777.22,540.03
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,870.97,608.03
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,930.03,646.51
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,903.5,630.47
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,874.14,613.32
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,841.59,593.56
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,806.39,571.95
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,765.75,546.92
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,723.12,519.22
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,677.66,488.04
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,630.53,454.86
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,578.6,417.52
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,525.99,378.55
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,471.59,337.69
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,417.18,295.38
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,360.8,249.9
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,305.29,204.25
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,244.24,155.02
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,190.08,112.7
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,150.54,92.79
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,137.38,97.17
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,94.53,72.49
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,65.21,48.74
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,60.02,44.56
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,54.5,39.95
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,48.08,34.51
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.77,27.23
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.34,16.99
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.52,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,9.55,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,72.26,26.77
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,152.69,110.31
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,219.5,167.44
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,296.48,231.38
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,367.79,289.22
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,440.74,346.38
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,505.52,395.56
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,573.02,445.15
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,520.58,401.34
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,441.58,337.58
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,610.29,464.15
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,784.72,584.23
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,826.06,607.63
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,865.34,630.2
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,897.24,647.95
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,926.42,663.84
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,938.74,668.87
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,957.69,678.31
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,970.28,683.71
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,979.33,687.01
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,982.26,687.63
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,981.53,686.13
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,974.18,679.69
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,963.23,671.2
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,946.89,660.48
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,927.22,647.8
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,901.65,630.21
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,873.16,610.9
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,840.58,590.32
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,805.34,568.0
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,765.67,542.72
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,723.8,515.0
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,678.06,483.18
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,630.63,449.55
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,579.38,412.71
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,525.76,373.26
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,470.8,331.74
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,415.76,288.93
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,359.28,244.03
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,303.64,198.98
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,247.11,153.94
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,186.89,107.89
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,133.0,71.75
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,82.55,49.11
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,65.36,47.93
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,63.06,46.34
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,59.73,43.8
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,56.25,41.02
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.1,34.25
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.53,27.69
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.71,17.1
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.12,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,9.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,67.61,21.68
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,141.58,102.05
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,213.12,162.7
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,297.12,232.2
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,369.24,290.79
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,443.19,348.81
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,510.92,399.56
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,582.09,450.93
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,638.51,489.66
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,695.2,526.62
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,742.65,556.42
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,792.48,587.27
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,833.47,611.0
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,872.31,632.88
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,904.57,649.09
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,924.6,657.24
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,946.1,668.7
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,964.31,678.02
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,976.57,682.69
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,985.25,685.23
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,987.27,685.68
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,985.6,684.04
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,978.75,677.96
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,968.25,669.81
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,951.78,659.51
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,931.9,647.22
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,906.48,630.61
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,878.01,612.13
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,844.9,591.63
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,809.06,569.3
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,769.05,544.42
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,726.69,517.31
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,680.07,485.07
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,631.7,450.91
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,579.89,413.56
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,526.06,373.84
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,470.67,331.91
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,415.17,288.64
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,358.3,243.29
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,302.36,197.89
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,245.58,152.51
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,185.2,106.26
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,131.14,70.12
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,80.69,47.82
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,64.05,46.69
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,61.69,45.04
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,58.67,42.76
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,55.56,40.27
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.03,33.2
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,39.04,26.31
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.57,15.98
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.33,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,51.43,12.47
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,109.33,77.93
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,177.71,135.28
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,267.35,208.71
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,334.42,263.18
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,407.63,320.6
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,476.68,373.21
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,557.44,432.53
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,615.82,473.15
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,674.87,512.89
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,727.84,545.3
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,780.47,576.54
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,822.24,600.87
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,857.29,620.41
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,890.43,638.85
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,920.96,655.44
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,943.83,667.06
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,963.5,676.71
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,976.76,682.41
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,986.52,686.06
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,989.18,686.89
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,988.16,685.64
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,970.3,672.76
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,960.91,665.4
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,944.57,655.15
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,924.95,643.0
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,899.94,626.61
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,872.04,608.46
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,838.84,587.86
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,803.08,565.55
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,763.14,539.26
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,724.77,512.51
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,677.74,481.52
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,629.19,448.61
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,577.49,411.59
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,525.26,373.15
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,470.47,331.83
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,415.78,289.35
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,360.09,245.13
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,300.39,197.35
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,243.79,152.43
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,189.43,110.92
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,136.7,75.83
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,87.8,54.18
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,72.47,53.52
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,70.17,51.95
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,64.72,47.71
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,58.99,43.07
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.68,36.17
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,42.05,28.72
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.73,16.75
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.52,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.64,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,67.21,13.52
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,142.78,101.93
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,213.28,161.97
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,295.71,230.01
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,368.37,288.73
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,443.01,346.88
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,511.67,398.63
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,583.78,451.08
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,640.61,489.8
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,697.74,526.77
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,746.86,557.18
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,798.73,588.76
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,839.38,612.15
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,877.86,633.75
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,901.07,645.19
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,930.48,660.6
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,952.58,673.03
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,971.35,683.48
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,983.14,688.71
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,991.32,691.86
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,993.82,692.1
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,992.57,690.16
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,986.59,685.42
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,976.9,678.51
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,959.72,668.43
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,939.07,656.24
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,913.73,640.04
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,885.21,621.78
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,851.53,600.87
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,815.05,578.04
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,774.71,552.7
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,731.93,525.31
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,618.71,443.1
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,523.51,373.1
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,539.95,387.19
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,530.31,379.65
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,474.86,337.45
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,418.98,293.66
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,361.15,246.65
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,298.2,195.18
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,239.77,147.3
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,183.03,102.96
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,127.11,65.57
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,74.46,43.16
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,53.59,38.22
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,51.78,36.97
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,49.39,35.16
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,46.95,33.19
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,41.0,28.22
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,34.83,22.8
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.61,13.39
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.41,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,55.33,6.11
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,120.41,85.17
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,197.99,150.24
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,279.13,217.15
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,346.77,272.16
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,420.52,330.0
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,494.41,385.9
