Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,567.01,439.04
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,624.93,479.27
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,683.38,517.73
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,735.67,550.9
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,783.85,580.57
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,825.0,604.68
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,864.1,627.04
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,897.7,645.47
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,928.67,662.0
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,950.97,673.27
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,959.35,675.83
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,972.26,681.47
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,981.67,684.94
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,983.98,685.58
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,982.63,684.13
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,976.18,678.68
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,966.1,671.14
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,949.58,659.35
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,929.69,645.63
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,904.74,629.21
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,876.74,610.94
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,843.69,590.71
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,807.95,568.63
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,767.35,543.23
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,724.56,515.45
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,678.27,483.76
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,630.27,450.08
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,579.1,413.29
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,526.82,374.58
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,469.16,331.64
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,413.29,288.42
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,355.63,242.17
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,298.97,195.9
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,243.11,155.36
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,207.75,133.37
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,162.07,104.49
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,132.07,92.5
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,111.53,85.06
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,97.28,73.99
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,84.56,63.93
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,71.3,53.16
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,57.12,41.32
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,42.44,28.8
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,28.8,16.32
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.94,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,37.02,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,81.0,55.75
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,142.72,107.49
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,204.65,158.92
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,256.99,201.86
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,312.63,246.11
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,283.05,221.13
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,241.77,186.28
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,472.77,366.32
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,696.0,528.12
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,630.12,475.24
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,532.35,398.49
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,616.15,458.34
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,720.19,529.14
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,755.97,550.39
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,790.13,570.6
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,888.81,637.07
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,964.77,682.76
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,976.49,687.19
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,984.58,689.9
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,986.97,690.61
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,985.65,689.17
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,975.63,681.0
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,961.96,670.75
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,945.03,659.99
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,924.8,647.24
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,899.12,630.05
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,870.56,611.09
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,837.96,590.55
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,802.73,568.24
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,762.42,542.68
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,720.09,514.43
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,675.9,483.51
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,626.95,448.74
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,575.27,411.35
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,522.75,372.33
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,467.87,331.13
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,413.0,288.59
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,356.0,242.86
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,299.95,197.18
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,238.63,148.41
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,184.15,106.63
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,130.37,70.87
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,80.01,49.26
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,66.34,48.6
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,63.7,46.71
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,59.98,43.74
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,54.87,39.49
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.77,32.67
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.39,25.35
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,27.3,14.85
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,16.37,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,47.89,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,103.46,72.3
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,172.67,130.77
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,263.77,205.51
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,322.03,253.48
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,385.4,303.89
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,449.68,353.14
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,516.93,402.98
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,597.09,460.81
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,674.38,514.51
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,727.98,547.94
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,781.25,580.36
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,823.02,604.98
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,857.99,624.67
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,891.17,641.57
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,921.72,656.43
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,945.0,667.44
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,965.08,676.32
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,977.28,680.98
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,985.94,683.58
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,988.96,683.84
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,988.31,681.98
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,974.94,671.47
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,957.87,658.95
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,941.78,648.57
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,922.42,636.26
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,896.78,618.82
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,868.32,599.78
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,835.44,579.28
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,800.11,557.2
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,760.15,531.38
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,718.26,503.74
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,672.52,472.48
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,625.47,439.71
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,571.66,401.7
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,519.88,364.25
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,466.23,325.42
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,413.18,285.79
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,351.7,240.76
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,307.61,209.42
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,256.24,170.3
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,208.14,134.14
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,160.37,101.64
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,113.55,77.29
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,100.72,75.87
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,99.45,75.23
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,85.56,64.29
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,68.46,50.48
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,57.98,41.81
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,44.57,30.39
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,27.91,15.09
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,0.87
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,32.17,20.7
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,56.56,40.23
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,127.06,96.23
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,201.92,153.72
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,199.5,150.87
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,196.97,148.28
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,275.48,207.26
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,343.49,256.62
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,557.12,411.3
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,760.95,547.78
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,823.45,586.53
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,885.32,625.64
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,850.43,599.98
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,797.43,564.06
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,748.58,528.88
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,684.2,483.63
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,682.45,481.12
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,679.43,477.2
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,735.3,513.86
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,775.57,539.19
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,764.32,530.24
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,755.64,523.43
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,593.51,417.52
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,439.69,313.28
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,528.86,377.76
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,603.5,428.1
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,608.16,433.11
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,601.8,430.66
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,556.17,400.08
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,510.14,368.28
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,412.2,299.73
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,336.45,247.17
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,329.65,239.03
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,301.77,211.62
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,227.95,161.41
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,188.46,140.24
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,167.85,122.22
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,142.51,105.75
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,127.83,101.66
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,116.85,93.07
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,99.17,78.45
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,80.9,63.01
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,62.01,46.8
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,43.55,30.64
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,25.46,13.48
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.89,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,24.16,12.87
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,51.65,36.03
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,79.11,59.09
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,116.7,90.29
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,149.68,117.37
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,94.76,72.36
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,43.25,29.72
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,56.13,40.06
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,50.3
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,121.93,92.42
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,176.75,135.28
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,370.05,286.89
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,544.75,417.58
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,565.94,430.65
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,585.67,443.2
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,591.93,445.82
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,596.62,447.41
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,580.45,434.0
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,563.11,419.93
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,593.86,441.74
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,623.36,462.28
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,330.02,249.56
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,40.09,25.97
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,114.41,84.37
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,188.97,141.7
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,114.02,83.87
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,40.1,26.05
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,117.92,87.1
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,195.07,146.37
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,247.06,185.69
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,297.64,223.52
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,230.85,173.36
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,165.27,123.65
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,114.6,84.73
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,63.94,45.18
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,118.7,88.35
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,171.02,129.02
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,179.45,135.59
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,186.75,141.36
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,135.67,102.38
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,84.78,62.88
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,76.15,56.25
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,67.23,49.27
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,57.89,44.04
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,48.56,36.29
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,39.69,28.72
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,30.84,21.03
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,22.44,13.66
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.06,6.24
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.9,0.22
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,6.54
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,29.99,18.77
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,44.73,31.29
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,61.79,45.59
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,78.73,59.55
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,57.44,41.86
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,26.38
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,96.37,73.16
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,158.16,122.17
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,143.02,109.55
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,128.6,97.72
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,140.09,106.52
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,151.64,115.26
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,166.09,126.02
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,180.58,136.71
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,207.99,157.46
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,235.41,177.97
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,208.82,157.13
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,182.7,136.82
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,200.25,150.09
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,217.66,163.08
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,208.86,156.3
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,200.09,149.63
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,244.15,182.79
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,287.76,215.1
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,289.63,216.36
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,291.31,217.68
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,257.53,192.62
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,224.3,167.89
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,318.24,238.58
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,404.38,301.53
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,462.71,345.0
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,508.28,378.2
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,444.62,331.57
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,386.22,288.95
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,353.58,264.99
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,321.76,241.23
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,294.61,220.47
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,266.8,198.82
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,243.76,173.19
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,193.62,124.94
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,155.67,106.46
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,141.51,107.4
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,124.14,99.93
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,108.88,87.56
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,91.89,73.26
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,74.33,58.19
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,58.4,44.18
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,39.86,27.7
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,23.07,10.87
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,8.55
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,34.56,22.51
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,51.24,36.62
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,70.95,53.11
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,90.46,69.16
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,106.15,81.63
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,121.84,93.83
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,176.12,137.4
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,245.3,191.57
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,308.36,239.6
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,373.19,287.67
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,492.94,376.91
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,618.57,466.28
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,424.07,321.62
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,215.23,161.7
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,319.63,240.48
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,413.22,307.46
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,538.95,395.45
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,647.47,467.12
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,519.03,375.85
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,377.64,275.11
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,215.57,158.36
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,73.21,51.21
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,145.69,106.91
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,218.17,160.51
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,227.82,167.28
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,237.23,174.23
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,220.51,161.97
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,204.01,149.97
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,116.81,84.8
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,30.22,18.14
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,56.03,38.55
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,81.79,58.73
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,57.74,40.01
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,33.69,21.18
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,84.34,61.15
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,133.3,99.24
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,158.8,118.99
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,182.15,137.1
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,125.65,94.11
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,68.16,49.38
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,38.41,25.62
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.8,1.56
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.48,0.78
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.83,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.87,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.03,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.07,5.05
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,26.88,16.17
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,39.72,27.03
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,55.17,39.87
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,70.63,52.46
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,96.82,73.48
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,122.99,94.04
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,175.39,135.83
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,242.54,188.23
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,316.14,244.58
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,407.43,312.43
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,482.77,367.93
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,560.47,423.91
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,498.31,374.76
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,415.14,310.8
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,463.96,346.36
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,512.61,380.73
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,556.93,411.22
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,583.82,429.42
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,506.81,373.71
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,446.13,329.23
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,450.17,331.45
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,453.75,333.1
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,518.72,379.96
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,590.47,430.28
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,653.89,476.05
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,717.65,521.02
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,502.0,369.48
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,296.0,218.58
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,374.33,277.22
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,443.62,327.36
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,462.71,341.56
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,474.85,350.6
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,445.98,329.73
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,416.7,308.42
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,337.75,251.23
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,271.37,203.1
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,282.54,209.98
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,285.99,209.25
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,247.7,179.63
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,210.25,151.27
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,168.86,123.46
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,142.66,113.91
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,123.89,98.98
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,105.89,84.38
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,88.65,69.95
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,71.04,54.89
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,53.72,39.87
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,36.09,24.28
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,20.65,7.66
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,9.55,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,18.5,8.33
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,37.05,24.38
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,55.94,40.27
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,77.57,58.27
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,98.99,75.77
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,97.76,74.46
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,97.45,73.81
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,127.34,97.51
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,157.47,120.97
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,186.57,143.15
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,216.0,165.24
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,241.84,184.48
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,267.77,203.59
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,361.8,273.35
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,441.74,330.44
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,402.08,299.86
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,362.25,269.69
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,396.87,294.51
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,430.98,318.29
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,586.01,428.91
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,736.63,529.99
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,674.3,484.05
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,625.87,448.96
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,646.62,463.45
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,665.11,475.68
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,661.88,473.62
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,656.95,470.62
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,675.73,484.73
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,683.05,490.87
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,487.06,355.41
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,306.24,225.04
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,280.07,207.06
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,254.46,188.58
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,294.51,218.67
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,330.54,245.11
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,349.15,258.9
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,359.8,265.65
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,256.68,190.46
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,176.23,132.53
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,197.3,141.51
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,200.5,135.12
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,161.0,111.91
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,136.7,108.83
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,118.57,94.43
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,101.62,80.72
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,85.58,67.31
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,69.05,53.17
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,52.34,38.66
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,35.18,23.45
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,18.25,5.21
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,36.34,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,102.26,69.13
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,180.88,137.8
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,262.93,206.26
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,296.14,235.05
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,314.89,251.22
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,429.43,341.34
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,550.46,432.81
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,518.29,404.48
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,463.54,359.54
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,500.41,385.38
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,535.95,409.35
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,695.32,528.08
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,852.57,636.56
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,747.09,557.29
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,595.14,442.53
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,792.31,587.32
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,962.18,700.7
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,976.06,705.9
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,986.44,710.18
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,976.95,702.86
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,975.67,701.14
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,974.73,700.07
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,958.5,689.27
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,942.0,678.15
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,922.16,664.97
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,895.54,647.45
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,866.08,628.13
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,832.56,606.12
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,796.55,582.4
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,754.87,554.28
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,711.45,523.97
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,594.33,437.77
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,495.51,364.0
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,518.46,383.03
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,514.29,379.1
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,459.15,335.48
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,404.3,291.12
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,313.54,224.97
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,265.24,194.54
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,202.36,149.46
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,148.9,111.73
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,142.92,106.68
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,136.86,108.33
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,119.47,94.56
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,102.29,80.71
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,85.0,66.3
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,67.33,51.27
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,50.61,36.84
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,31.86,20.41
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,16.31,2.86
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.1,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,17.62,7.37
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,36.15,23.48
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,55.09,39.37
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,78.74,59.01
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,102.29,78.26
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,102.12,77.79
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,102.63,77.75
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,141.23,108.47
