Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,180.47,139.16
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,186.13,142.71
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,191.85,146.34
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,184.21,139.9
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,176.85,133.76
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,179.74,135.71
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,182.73,137.74
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,209.26,157.86
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,235.79,177.78
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,289.92,217.97
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,359.94,268.97
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,372.98,278.0
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,385.62,286.93
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,360.07,267.39
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,323.34,239.83
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,319.58,237.03
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,315.76,234.14
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,322.84,239.32
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,329.58,244.24
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,335.47,248.55
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,345.49,255.88
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,360.65,267.12
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,374.38,277.24
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,294.09,218.86
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,216.96,161.86
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,180.21,134.33
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,144.15,106.99
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,82.37,59.48
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,19.46,9.93
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,28.74,17.42
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,38.02,24.93
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,34.9,22.51
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,31.78,20.1
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,18.95,9.78
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,17.55,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,42.17,25.13
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,92.89,69.14
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,140.33,109.44
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,184.96,146.98
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,232.1,185.67
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,322.33,257.89
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,408.74,325.06
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,276.49,219.72
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,124.42,95.19
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,162.8,125.57
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,201.7,155.35
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,172.49,131.81
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,144.24,109.22
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,319.69,244.53
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,508.86,379.84
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,439.8,326.89
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,386.94,286.99
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,448.17,329.85
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,508.8,370.01
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,530.94,384.67
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,552.23,399.09
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,421.13,307.36
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,283.94,208.84
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,261.05,192.94
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,238.46,176.51
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,222.96,165.27
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,207.62,154.03
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,267.04,198.28
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,325.22,240.6
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,340.7,251.84
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,350.66,259.32
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,335.4,248.45
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,320.27,237.76
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,273.79,204.03
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,228.04,170.48
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,216.93,162.93
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,205.86,155.21
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,185.5,140.08
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,165.7,125.3
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,168.01,127.16
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,168.34,127.45
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,155.04,115.85
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,133.57,106.83
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,116.74,93.41
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,99.78,79.58
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,83.11,65.51
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,65.91,50.67
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,48.83,35.73
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,32.06,20.63
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,16.54,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,33.09,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,95.19,62.24
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,173.52,132.39
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,254.82,200.78
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,163.26,129.35
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,49.45,35.07
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,43.68,30.29
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,37.93,25.44
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,64.12,46.58
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,91.27,68.17
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,199.99,154.28
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,307.58,236.28
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,385.86,295.21
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,482.58,366.07
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,526.77,396.32
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,570.83,426.23
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,695.41,516.06
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,821.33,603.37
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,912.14,666.3
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,988.27,713.44
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,729.99,536.82
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,424.43,312.2
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,591.68,435.66
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,751.23,547.08
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,641.83,468.74
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,537.24,393.57
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,735.69,541.75
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,873.54,637.33
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,742.39,543.61
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,604.74,441.48
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,636.6,466.93
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,656.51,482.5
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,543.21,400.36
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,446.05,329.15
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,497.98,369.83
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,515.45,381.26
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,459.11,336.18
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,402.85,290.24
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,344.75,241.98
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,288.24,194.42
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,225.93,143.43
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,170.66,100.42
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,116.72,65.36
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,66.82,50.55
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,63.64,48.2
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,60.82,46.04
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,56.09,42.12
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,49.58,36.48
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,40.09,28.06
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,30.29,18.84
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,35.03,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,100.08,64.46
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,181.14,137.84
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,265.97,209.12
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,338.52,269.45
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,418.33,333.53
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,495.35,393.23
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,571.7,450.58
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,631.78,494.5
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,692.54,537.03
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,747.85,573.88
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,798.85,607.04
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,680.53,518.2
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,511.96,388.25
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,742.16,560.86
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,951.94,702.93
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,964.2,708.25
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,983.4,719.66
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,997.0,725.95
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,1007.0,730.02
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,1008.77,730.32
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,1006.75,728.36
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,997.95,720.7
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,985.43,710.82
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,967.84,698.95
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,946.76,684.92
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,920.01,667.49
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,890.11,648.01
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,855.05,625.06
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,817.25,600.17
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,774.94,570.92
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,730.41,539.36
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,682.0,505.42
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,631.91,469.35
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,576.65,427.5
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,521.44,384.65
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,464.65,339.52
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,408.03,293.3
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,349.57,244.91
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,288.08,193.81
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,229.86,146.08
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,174.26,103.12
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,121.06,69.13
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,73.12,55.57
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,69.99,53.3
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,66.68,50.75
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,59.34,44.65
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,52.59,38.82
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,42.41,29.81
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.89,19.84
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,16.69,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,48.58,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,138.39,89.13
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,219.7,167.47
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,312.78,246.0
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,387.39,308.68
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,468.12,373.95
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,538.12,428.16
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,611.42,482.41
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,667.57,520.68
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,726.87,560.19
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,780.16,594.41
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,832.52,627.26
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,864.95,646.9
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,903.16,670.41
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,935.2,688.49
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,964.27,704.5
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,882.1,647.5
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,748.49,549.03
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,904.87,660.9
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,1021.02,733.32
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,1021.95,732.15
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,1018.96,729.6
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,1007.74,720.51
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,992.69,709.19
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,973.88,697.05
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,951.53,682.72
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,923.55,664.79
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,892.44,644.84
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,857.37,621.96
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,819.46,597.14
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,775.65,568.47
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,729.81,537.69
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,680.98,502.69
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,630.47,465.67
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,575.37,424.29
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,519.28,381.18
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,462.3,336.28
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,405.41,290.15
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,346.27,241.41
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,288.75,193.34
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,225.82,142.17
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,169.95,99.13
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,115.65,64.6
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,67.48,50.88
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,64.84,49.0
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,62.07,46.88
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,56.54,42.29
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.0,35.77
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,39.08,26.99
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.84,17.2
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.61,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,46.7,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,133.29,83.85
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,209.32,158.36
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,299.59,233.42
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,373.92,294.61
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,454.41,358.33
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,384.32,302.79
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,270.9,211.89
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,271.78,212.04
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,283.08,219.37
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,322.47,248.21
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,362.19,276.6
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,640.26,484.5
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,891.44,651.59
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,924.36,666.98
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,944.29,676.45
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,965.84,687.75
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,984.02,696.9
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,995.62,701.42
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,1003.55,703.87
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,1004.7,702.12
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,1002.08,698.24
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,994.66,691.06
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,983.5,681.82
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,964.82,669.57
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,942.65,655.37
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,915.31,638.93
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,884.83,620.58
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,849.15,598.91
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,810.72,575.39
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,768.3,549.12
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,723.68,520.64
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,623.42,449.59
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,535.92,386.78
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,487.85,354.06
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,442.05,321.84
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,419.22,305.32
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,384.61,278.29
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,337.79,240.6
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,286.58,198.26
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,232.83,152.52
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,170.98,102.03
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,116.87,67.13
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,68.29,51.76
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,65.32,49.61
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,62.18,47.17
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,55.49,41.58
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,48.99,35.89
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,38.32,26.43
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,27.28,15.8
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,34.48,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,104.87,64.06
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,179.68,135.95
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,263.66,205.91
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,334.84,263.45
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,412.94,323.5
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,486.08,376.55
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,557.93,425.97
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,534.29,406.01
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,489.08,371.16
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,635.49,476.28
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,786.68,574.77
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,737.08,538.59
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,664.91,486.83
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,808.81,586.4
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,929.88,661.39
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,861.47,614.78
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,767.1,548.87
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,778.79,556.37
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,788.36,561.35
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,905.54,642.34
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,993.9,697.76
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,987.12,693.53
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,965.25,681.11
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,947.93,670.99
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,927.29,658.73
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,900.27,641.69
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,878.69,628.09
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,843.61,606.41
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,805.9,582.92
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,763.47,556.38
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,719.01,526.47
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,639.37,469.61
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,569.27,418.83
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,503.55,371.3
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,446.06,329.17
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,364.82,269.92
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,297.49,221.11
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,283.04,209.39
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,266.05,194.64
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,233.95,162.48
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,176.72,110.38
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,131.49,84.68
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,108.67,85.67
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,96.81,76.23
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,84.4,66.1
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,70.72,54.62
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,56.52,42.37
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,41.73,29.33
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,26.5,14.94
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,37.75,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,111.86,66.79
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,187.2,141.73
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,271.29,212.2
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,342.32,270.31
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,425.64,335.18
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,493.92,386.02
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,565.18,436.87
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,625.43,478.53
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,686.38,518.65
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,738.62,551.29
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,790.08,582.78
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,832.36,608.17
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,867.71,628.86
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,900.49,647.29
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,930.48,663.85
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,759.15,548.28
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,542.25,393.89
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,617.23,447.67
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,707.8,507.92
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,861.15,614.56
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,993.39,698.05
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,986.08,690.85
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,963.78,676.21
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,945.95,665.88
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,924.82,653.43
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,897.77,637.25
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,876.28,624.59
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,840.76,602.29
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,802.64,578.28
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,759.76,551.25
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,715.06,521.13
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,607.56,443.37
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,516.17,376.39
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,525.17,384.94
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,510.0,373.1
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,453.93,329.88
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,394.53,283.09
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,336.41,235.65
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,280.15,189.03
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,223.76,143.32
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,170.23,102.56
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,117.81,69.57
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,74.61,57.32
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,70.75,54.41
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,65.33,50.04
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,57.73,43.53
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.81,36.52
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,38.01,26.04
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.77,13.9
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,32.68,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,99.32,57.12
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,173.91,131.95
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,255.27,200.95
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,326.2,260.04
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,403.99,322.33
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,368.24,293.05
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,318.69,251.9
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,352.69,277.45
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,385.58,301.3
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,583.76,452.41
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,776.99,589.29
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,700.86,530.37
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,601.19,453.72
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,765.9,574.42
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,923.27,679.13
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,946.39,692.06
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,966.27,704.06
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,980.5,711.43
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,991.23,716.68
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,993.43,717.62
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,991.92,716.37
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,826.34,603.05
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,634.25,463.25
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,802.71,589.45
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,930.04,678.22
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,904.31,659.26
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,875.31,639.29
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,839.69,617.14
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,801.47,593.05
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,759.68,565.31
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,712.18,532.09
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,666.65,498.86
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,616.48,461.56
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,561.54,419.66
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,507.8,377.65
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,448.5,330.51
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,392.04,284.25
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,317.6,228.33
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,270.54,196.44
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,230.16,157.44
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,168.95,102.11
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,116.56,69.24
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,74.82,57.55
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,70.96,54.63
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,65.39,50.11
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,57.77,43.65
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.85,36.67
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,37.27,25.47
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,24.22,12.3
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,14.1,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,32.24,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,89.76,49.23
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,175.37,133.22
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,260.32,205.69
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,241.42,193.22
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,210.72,168.59
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,157.55,124.64
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,103.35,78.77
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,187.44,146.64
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,267.14,209.08
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,182.32,140.92
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,95.58,70.82
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,176.69,134.78
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,260.6,199.25
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,259.15,196.95
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,257.73,194.91
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,209.44,157.69
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,162.66,121.48
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,323.46,243.72
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,477.98,355.96
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,578.75,428.62
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,660.86,486.88
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,732.62,538.04
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,786.25,576.27
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,616.74,455.0
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,454.66,335.83
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,697.48,520.73
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,876.03,646.52
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,601.43,451.26
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,317.62,235.82
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,332.13,247.45
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,340.66,253.95
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,417.61,312.16
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,480.34,358.3
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,508.85,381.09
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,505.45,377.34
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,448.04,331.44
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,390.83,284.46
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,332.79,235.44
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,272.66,184.61
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,179.69,122.29
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,149.39,113.35
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,105.43,79.24
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,61.0,46.19
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,51.22,38.15
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,41.46,29.95
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,32.16,21.93
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,22.88,13.82
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,14.94,6.82
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,36.15,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,106.03,56.48
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,185.21,140.55
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,271.59,214.32
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,237.97,190.13
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,189.14,150.41
