Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,950.76,693.6
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,973.25,706.27
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,992.33,716.84
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,1004.94,722.27
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,1002.49,718.21
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,1003.46,717.7
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,1000.66,714.91
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,994.43,710.5
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,984.34,703.79
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,964.36,690.89
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,940.87,675.87
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,912.14,656.17
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,880.21,634.48
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,843.56,610.66
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,804.14,584.94
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,759.71,555.96
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,713.05,524.23
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,662.41,489.08
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,610.26,451.74
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,553.65,409.08
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,496.81,365.01
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,437.45,318.35
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,378.5,270.48
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,318.47,220.26
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,259.98,170.94
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,199.44,128.84
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,168.33,113.94
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,125.03,86.92
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,96.82,75.77
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,83.38,64.84
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,69.37,53.12
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,55.07,40.83
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,40.27,27.82
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,25.67,13.61
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.82,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,25.17,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,75.15,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,169.81,124.29
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,265.95,205.55
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,303.13,237.57
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,338.53,266.36
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,335.37,263.57
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,338.59,264.44
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,237.08,184.93
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,120.82,91.23
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,62.37,44.71
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.82,1.49
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,326.95,254.77
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,648.98,484.76
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,807.99,594.3
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,942.95,680.95
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,965.32,693.55
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,984.31,705.41
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,995.64,711.82
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,991.67,708.71
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,992.57,709.72
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,989.75,708.43
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,982.61,704.52
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,971.7,698.31
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,952.41,686.33
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,929.64,672.22
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,901.26,654.84
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,869.76,635.31
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,833.16,611.89
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,793.89,586.49
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,749.8,557.56
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,703.63,525.59
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,653.39,489.16
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,601.7,450.73
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,519.06,387.7
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,450.78,335.52
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,421.73,311.24
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,372.78,268.43
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,303.88,215.25
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,256.68,181.44
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,209.37,145.92
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,166.47,116.06
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,109.27,73.2
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,58.85,44.49
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,54.87,41.29
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,50.72,37.76
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,44.1,31.81
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,35.5,23.91
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.7,10.88
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.91,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.19,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,57.88,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,155.12,114.95
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,243.16,192.86
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,319.32,257.91
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,403.4,326.9
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,473.63,381.57
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,554.47,441.56
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,617.87,486.76
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,682.2,530.13
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,735.53,564.5
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,788.06,597.46
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,831.98,623.73
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,874.05,648.29
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,908.51,667.38
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,940.29,684.52
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,957.01,693.65
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,977.0,705.13
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,989.86,710.66
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,999.13,714.09
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,1000.21,713.92
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,997.55,711.63
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,988.1,703.81
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,986.67,701.29
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,966.89,688.62
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,943.52,673.92
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,914.84,654.56
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,882.89,633.18
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,845.26,608.96
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,804.83,582.84
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,760.19,554.12
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,713.25,522.72
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,662.27,486.67
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,609.69,448.49
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,552.84,406.04
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,494.8,361.48
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,435.23,314.46
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,376.02,266.26
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,315.54,216.09
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,256.59,166.81
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,192.84,115.81
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,136.16,74.84
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,80.86,45.83
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,55.42,41.24
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,51.63,38.2
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,47.7,34.86
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,40.93,28.9
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,33.92,22.42
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.81,8.76
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.01,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.19,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,80.73,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,175.89,129.2
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,272.62,213.95
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,352.97,280.43
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,440.53,348.76
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,511.19,399.4
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,584.8,448.43
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,646.8,489.13
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,709.47,529.06
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,761.56,559.7
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,812.55,588.89
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,850.52,609.43
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,891.39,631.6
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,771.16,550.22
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,602.41,432.33
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,813.06,578.39
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,993.57,688.27
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,1004.72,690.93
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,1012.14,693.96
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,1012.14,694.14
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,996.83,685.43
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,987.53,680.59
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,974.58,673.54
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,955.15,662.64
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,932.3,649.72
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,903.0,631.51
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,870.72,611.43
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,833.41,588.66
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,799.02,567.62
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,753.65,540.17
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,706.42,509.37
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,655.41,475.61
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,603.11,439.69
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,546.82,398.75
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,490.35,356.25
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,431.85,310.82
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,370.57,261.93
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,310.61,213.01
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,253.01,165.59
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,195.31,119.9
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,141.16,81.29
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,89.47,54.58
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,67.79,51.38
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,62.57,47.29
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,55.19,41.14
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.92,33.03
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.32,24.3
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.57,8.28
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.28,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.86,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,143.73,103.69
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,251.11,195.9
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,329.05,260.95
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,420.19,333.35
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,398.55,314.66
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,354.21,277.92
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,519.61,404.7
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,695.62,529.02
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,637.06,481.64
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,554.24,417.34
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,590.14,440.29
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,624.92,460.88
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,660.37,482.14
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,694.79,502.24
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,714.35,511.84
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,731.51,519.87
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,747.09,527.76
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,761.17,534.64
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,899.12,625.91
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,991.77,680.09
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,933.68,642.91
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,850.44,586.84
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,904.43,627.82
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,928.82,644.1
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,899.38,628.14
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,866.91,610.51
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,648.66,466.05
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,424.37,306.06
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,477.77,346.54
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,517.06,374.94
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,576.09,420.28
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,598.08,437.44
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,541.03,395.18
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,484.8,352.64
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,405.16,293.66
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,345.37,250.13
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,306.02,215.01
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,249.55,163.92
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,192.47,118.67
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,139.03,80.65
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,88.52,54.87
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,68.76,52.22
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,62.17,46.86
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,55.93,41.57
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.92,32.83
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.55,23.43
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.99,4.77
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.56,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,139.79,99.8
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,243.42,189.56
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,320.49,254.3
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,405.79,323.01
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,482.39,382.05
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,557.72,437.77
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,620.56,481.55
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,684.32,524.12
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,736.79,557.52
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,788.45,589.61
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,678.64,509.35
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,525.22,394.44
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,541.68,404.94
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,556.59,413.33
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,777.52,573.5
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,968.8,699.91
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,804.84,585.18
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,600.47,436.98
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,812.91,591.47
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,986.16,706.23
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,810.84,585.45
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,609.44,440.37
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,457.72,334.49
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,314.8,230.68
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,624.09,462.29
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,861.91,625.74
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,712.2,519.29
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,563.41,410.35
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,648.88,477.08
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,694.89,513.22
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,644.12,476.18
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,592.1,437.85
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,485.86,358.47
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,403.52,297.08
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,397.37,290.48
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,365.3,260.14
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,305.88,210.33
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,243.41,158.12
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,184.9,111.23
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,129.74,71.9
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,75.83,44.36
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,54.36,40.2
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,50.11,36.74
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,45.69,32.96
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,37.96,26.15
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,29.89,18.71
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.77,1.58
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,20.25,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,103.63,72.54
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,174.23,135.02
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,244.73,194.2
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,321.12,256.23
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,390.05,309.79
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,477.83,374.88
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,540.29,419.75
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,604.43,464.52
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,660.18,502.11
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,716.26,539.03
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,761.29,567.44
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,805.15,594.63
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,723.07,532.26
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,597.56,440.36
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,773.72,566.0
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,925.29,668.34
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,780.03,563.91
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,604.79,438.24
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,792.79,573.01
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,950.46,680.07
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,941.38,672.85
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,929.06,664.98
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,911.13,653.15
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,890.18,639.41
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,863.06,620.72
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,833.3,600.23
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,797.82,576.65
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,760.35,551.45
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,717.64,522.59
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,673.5,492.16
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,570.07,418.22
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,481.36,353.88
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,438.9,323.26
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,397.58,292.74
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,390.12,284.95
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,363.97,260.22
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,306.89,213.94
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,253.18,170.21
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,193.02,129.01
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,156.25,108.86
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,115.64,81.28
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,80.64,62.11
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.81,54.9
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.56,47.05
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.62,34.96
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,34.91,22.62
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,17.92,0.84
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,43.72,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,157.71,111.35
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,251.89,195.55
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,328.99,260.34
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,419.76,332.91
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,276.91,220.55
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,97.84,73.53
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,147.19,113.11
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,211.31,162.85
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,512.8,397.22
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,798.56,596.51
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,841.58,619.58
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,877.49,639.8
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,909.85,657.51
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,939.34,673.25
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,961.59,685.15
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,980.49,695.0
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,859.8,613.66
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,715.66,511.09
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,866.41,617.88
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,995.12,699.05
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,976.81,684.5
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,966.39,676.56
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,809.18,573.74
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,623.76,444.05
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,768.11,548.49
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,861.41,610.21
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,824.65,586.17
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,785.28,561.49
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,740.79,533.26
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,697.22,503.5
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,645.75,468.92
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,593.0,432.23
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,535.98,390.29
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,479.44,347.35
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,420.8,301.44
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,359.61,252.39
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,300.25,203.79
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,242.92,156.63
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,185.1,111.31
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,130.85,73.6
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,78.97,48.54
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,61.66,46.1
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,56.52,41.92
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,51.18,37.33
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.8,27.46
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.59,18.08
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,51.14,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,165.58,116.05
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,260.33,202.03
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,343.25,271.22
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,431.54,341.52
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,501.92,394.28
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,575.32,446.28
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,638.07,487.46
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,701.61,527.25
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,752.01,556.34
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,801.18,583.44
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,844.28,604.65
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,880.4,620.34
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,695.72,494.7
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,442.23,316.21
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,459.85,329.96
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,477.15,340.94
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,762.82,535.41
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,994.75,673.7
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,994.86,671.72
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,991.23,671.22
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,981.38,665.81
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,967.85,658.31
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,947.29,647.04
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,923.32,633.78
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,836.2,580.1
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,745.36,519.69
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,775.11,544.5
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,784.23,553.63
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,739.17,525.73
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,692.1,495.31
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,640.84,460.6
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,588.46,424.0
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,531.16,382.64
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,473.06,339.48
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,397.8,284.56
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,339.43,242.34
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,298.57,206.91
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,243.53,158.43
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,187.44,115.02
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,135.36,79.26
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,85.67,55.18
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,68.54,51.59
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,61.42,45.78
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,54.01,39.48
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,42.39,29.39
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,30.32,18.36
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.37,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,30.0,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,139.16,95.43
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,225.35,173.68
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,303.73,239.28
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,390.55,309.04
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,463.65,365.94
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,548.14,428.94
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,611.91,473.49
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,676.67,516.48
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,730.79,550.94
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,784.3,584.17
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,828.32,610.71
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,870.5,635.56
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,903.58,653.24
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,927.67,665.01
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,949.42,676.07
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,967.87,685.0
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,979.79,688.47
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,988.12,689.79
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,989.19,688.16
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,986.55,684.43
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,973.28,673.02
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,968.08,666.76
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,947.61,652.64
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,923.68,636.7
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,894.53,616.43
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,862.22,594.41
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,790.97,548.97
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,712.35,495.26
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,714.38,500.08
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,693.27,488.45
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,642.35,454.16
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,590.04,418.18
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,533.41,378.51
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,476.42,337.01
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,417.03,292.82
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,358.26,247.23
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,294.88,197.16
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,238.42,152.02
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,179.27,105.65
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,121.45,65.27
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,68.59,41.28
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,54.32,39.81
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,49.62,35.97
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,44.76,31.77
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,36.48,24.48
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.57,15.18
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,37.42,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,158.34,107.9
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,263.57,203.46
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,347.04,273.37
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,438.49,346.59
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,514.56,404.49
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,594.65,461.78
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,657.24,503.56
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,720.51,544.2
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,768.84,573.53
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,820.21,604.17
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,863.13,627.96
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,903.81,649.74
