Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,897.26,663.86
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,854.67,635.89
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,809.16,605.73
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,758.49,571.94
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,705.66,533.84
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,649.33,492.72
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,591.47,449.04
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,529.4,399.94
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,467.0,348.94
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,402.54,295.19
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,338.71,240.43
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,270.3,181.33
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,207.12,127.58
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,143.92,79.07
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,84.96,44.23
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,45.96,34.28
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,39.05,28.25
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,33.37,23.1
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,27.58,17.42
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,13.58,0.09
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,105.32,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,273.54,206.79
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,368.68,298.28
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,474.05,387.42
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,556.03,453.05
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,636.92,513.36
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,703.97,559.06
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,771.35,602.34
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,827.46,634.74
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,882.28,664.58
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,926.35,688.39
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,958.15,703.81
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,989.63,718.92
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,1017.86,731.76
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,1037.73,738.78
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,1053.76,743.42
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,1062.64,744.86
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1067.43,744.06
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1064.02,741.17
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1056.45,736.09
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,1043.2,727.51
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,1025.85,716.62
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,1001.23,701.83
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,972.81,684.84
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,938.46,663.8
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,900.7,640.56
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,857.62,614.24
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,811.66,585.83
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,760.77,554.42
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,707.66,518.53
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,650.78,478.76
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,592.47,436.48
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,530.83,390.14
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,468.71,341.57
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,403.46,289.34
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,336.31,233.96
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,270.38,178.37
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,206.73,125.47
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,143.43,77.93
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,84.58,44.04
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,46.55,34.48
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,39.21,28.12
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,33.09,22.61
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,26.83,16.5
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,13.23,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,96.79,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,254.7,188.62
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,349.3,278.83
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,454.33,365.84
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,533.48,427.74
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,616.62,487.91
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,678.18,527.74
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,745.32,569.18
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,800.29,600.87
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,854.07,630.54
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,896.15,656.67
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,935.71,681.06
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,957.84,692.86
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,986.52,708.9
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,1005.43,718.35
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,1020.64,725.7
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,1029.34,730.02
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,1034.09,732.08
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,1031.43,730.4
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,1024.73,726.46
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,1011.19,717.71
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,993.69,706.6
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,969.74,692.26
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,942.1,675.62
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,908.64,653.89
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,871.88,630.0
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,829.9,603.37
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,785.13,574.69
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,735.53,541.65
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,683.79,504.44
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,628.37,465.28
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,571.6,423.73
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,510.52,376.87
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,449.83,328.71
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,385.46,276.11
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,323.4,223.95
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,259.58,170.21
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,198.24,119.56
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,137.9,74.79
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,82.16,43.27
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,42.89,30.9
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,39.16,27.66
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,32.65,21.87
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,25.97,15.39
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,12.86,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,81.84,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,221.16,159.05
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,315.78,248.95
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,420.86,336.43
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,504.43,403.29
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,592.76,469.33
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,658.49,516.28
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,720.43,559.0
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,777.1,597.07
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,832.87,633.71
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,655.49,504.06
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,424.99,326.08
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,447.11,341.84
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,468.5,355.82
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,753.71,567.66
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,998.41,728.45
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,1007.13,729.75
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,1011.99,730.81
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,1009.38,728.34
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,1002.84,723.57
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,988.94,712.81
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,971.25,699.84
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,947.92,684.42
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,921.02,666.81
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,888.87,644.85
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,853.51,620.84
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,812.25,593.82
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,768.34,564.9
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,720.11,531.21
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,669.85,494.12
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,614.93,454.86
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,558.87,413.49
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,499.97,367.85
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,439.78,319.89
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,377.54,268.99
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,316.4,217.81
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,254.16,165.72
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,194.68,117.05
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,135.68,73.81
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,77.43,40.35
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,44.47,31.94
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,40.85,28.79
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,34.01,22.74
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,26.99,15.85
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,13.41,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,22.42,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,65.93,43.3
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,117.92,90.7
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,171.56,136.31
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,218.25,175.0
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,266.38,213.59
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,309.59,246.62
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,353.42,278.89
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,359.07,280.33
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,361.83,279.65
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,389.23,298.54
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,416.0,316.49
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,522.29,394.13
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,650.13,482.46
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,694.22,511.19
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,737.26,539.72
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,877.64,635.86
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,983.29,701.24
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,970.66,692.69
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,964.95,689.93
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,952.66,682.19
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,936.76,672.19
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,914.45,658.9
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,888.8,643.44
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,787.75,575.11
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,666.88,488.26
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,665.95,489.55
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,650.48,479.94
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,583.16,431.57
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,516.22,383.17
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,471.27,351.28
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,427.77,319.7
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,438.43,326.72
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,421.71,310.13
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,345.14,251.2
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,282.39,203.93
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,212.88,152.8
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,163.31,119.2
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,131.97,95.59
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,102.36,74.54
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,78.96,61.15
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,62.07,46.65
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,46.43,33.1
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,28.72,17.05
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,14.7,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,66.79,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,189.0,131.31
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,279.75,219.55
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,382.32,304.4
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,456.24,363.48
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,533.75,422.33
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,599.87,469.29
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,667.29,515.37
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,416.0,328.09
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,98.9,74.06
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,99.74,74.87
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,100.76,75.29
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,142.02,107.39
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,183.98,139.26
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,436.4,331.68
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,679.34,500.4
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,843.52,610.41
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,975.84,689.61
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,974.07,685.19
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,968.53,680.37
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,887.3,628.34
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,792.7,563.57
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,765.87,545.92
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,737.74,526.64
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,796.1,569.49
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,823.4,587.63
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,721.43,519.19
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,608.28,440.3
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,645.64,469.86
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,648.57,473.65
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,595.03,435.67
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,540.52,396.17
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,482.65,352.8
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,424.75,307.73
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,364.75,259.6
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,306.05,211.12
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,245.91,161.32
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,185.32,112.27
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,128.44,70.72
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,76.71,42.02
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,47.02,34.21
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,42.74,30.45
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,34.67,23.29
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,26.32,14.88
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,14.55,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,68.86,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,192.18,131.52
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,286.64,226.42
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,391.7,315.03
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,472.94,381.74
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,558.76,448.34
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,624.95,497.11
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,692.33,545.15
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,747.38,581.96
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,797.06,614.05
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,651.88,505.02
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,456.26,352.24
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,450.3,345.29
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,442.63,336.43
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,463.57,351.07
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,483.84,365.05
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,755.82,567.72
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,981.06,718.14
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,835.08,615.69
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,661.83,487.59
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,828.27,609.74
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,947.98,688.22
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,925.52,672.22
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,899.58,655.04
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,740.21,545.38
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,565.49,417.09
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,570.7,422.16
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,562.01,416.58
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,418.26,311.03
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,289.92,214.9
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,366.77,273.66
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,426.3,317.02
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,385.95,286.28
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,345.34,254.98
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,338.7,245.2
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,305.76,211.2
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,244.33,159.52
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,185.96,111.75
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,125.18,67.16
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,72.72,38.48
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,43.58,31.02
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,39.53,27.46
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,32.19,20.94
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,24.63,13.07
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,13.64,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,64.07,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,180.94,119.62
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,277.66,217.47
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,387.73,309.91
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,473.9,380.66
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,565.08,451.72
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,632.31,501.07
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,700.74,549.61
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,759.4,589.79
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,813.31,625.71
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,855.98,652.03
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,896.39,676.35
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,930.36,696.17
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,951.44,707.16
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,971.17,717.07
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,987.35,724.65
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,997.4,728.59
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,1003.67,730.21
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,1000.32,725.46
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,993.08,718.42
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,981.59,708.83
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,966.18,696.92
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,942.59,681.55
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,915.42,663.94
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,882.98,642.88
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,847.3,619.64
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,805.71,592.11
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,761.46,562.64
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,712.7,528.37
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,661.98,490.63
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,607.28,450.98
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,551.43,409.2
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,492.31,362.94
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,432.91,315.03
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,368.95,262.88
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,307.39,211.25
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,245.09,158.62
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,185.58,109.74
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,126.57,66.71
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,72.49,37.73
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,39.87,27.9
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,36.42,24.84
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,29.78,18.91
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,22.98,11.42
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,12.73,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,58.52,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,168.0,107.52
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,264.56,207.13
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,372.04,298.13
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,461.5,371.97
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,556.35,446.55
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,623.43,496.14
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,691.74,544.97
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,752.67,586.05
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,809.33,622.94
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,702.89,543.13
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,565.77,435.42
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,774.85,590.96
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,949.0,707.99
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,969.19,719.04
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,985.84,728.8
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,995.35,732.41
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,1001.08,733.69
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,998.78,729.85
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,992.54,723.65
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,978.49,712.51
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,960.65,699.1
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,937.64,683.53
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,911.05,665.7
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,878.78,644.46
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,843.29,621.04
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,801.94,592.98
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,757.95,563.18
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,709.66,528.7
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,659.36,490.91
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,605.21,451.31
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,549.87,409.55
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,490.26,362.55
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,429.71,313.52
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,367.46,261.91
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,306.44,210.29
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,244.52,158.19
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,185.49,109.96
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,126.99,67.76
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,69.74,36.35
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,41.55,29.29
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,37.36,25.59
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,29.88,18.93
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,22.17,10.33
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,12.28,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,24.38,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,67.94,38.51
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,128.38,97.91
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,200.78,159.56
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,258.01,207.78
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,318.63,257.45
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,363.75,292.74
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,408.83,326.95
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,448.13,355.66
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,486.34,382.95
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,686.5,535.98
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,884.67,674.07
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,918.19,693.0
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,948.82,710.75
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,780.54,589.77
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,567.9,428.41
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,674.06,506.22
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,777.39,578.36
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,706.53,525.25
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,651.43,483.39
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,704.13,521.75
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,766.93,565.44
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,749.14,552.17
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,729.46,538.06
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,642.92,474.7
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,572.9,422.46
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,576.6,426.34
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,575.65,426.35
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,528.85,392.35
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,484.01,359.61
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,495.42,368.78
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,486.93,361.91
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,436.05,322.54
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,385.11,282.25
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,298.46,217.62
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,233.8,171.14
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,223.09,153.06
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,179.92,107.18
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,122.38,65.74
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,70.22,37.99
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,44.0,31.48
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,39.98,27.87
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,31.73,20.43
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,23.22,10.43
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,12.73,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,57.13,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,161.47,94.21
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,261.03,202.6
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,370.23,294.94
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,308.16,247.56
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,235.41,188.14
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,457.09,366.9
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,679.9,532.54
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,600.99,470.77
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,497.17,388.25
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,685.38,529.7
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,870.51,655.63
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,902.47,672.89
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,931.55,689.21
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,951.28,700.67
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,957.3,703.23
