Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,875.3,646.18
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,746.03,551.82
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,725.75,536.95
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,703.92,520.35
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,717.08,529.06
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,727.67,535.76
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,706.01,520.15
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,683.29,503.99
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,668.94,494.4
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,652.43,483.19
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,642.71,476.75
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,620.13,461.24
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,581.39,433.33
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,542.27,404.83
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,501.18,375.21
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,459.37,344.31
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,398.02,297.77
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,345.69,257.42
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,298.95,220.9
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,254.29,185.47
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,211.72,150.99
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,170.74,118.29
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,129.75,81.84
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,73.98,43.0
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,49.01,35.89
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,43.55,30.95
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,32.17,20.82
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,22.02,8.89
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,12.73,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,32.38,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,96.45,51.24
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,188.91,146.61
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,297.03,238.43
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,373.82,302.84
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,456.19,369.51
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,317.87,257.85
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,136.55,106.63
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,285.93,229.21
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,413.87,330.52
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,505.35,401.0
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,581.9,459.28
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,611.3,479.36
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,639.18,498.33
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,463.19,362.06
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,268.08,207.06
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,278.79,214.95
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,289.4,222.44
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,331.68,254.73
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,356.02,273.2
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,482.09,370.18
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,586.97,448.89
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,693.69,531.57
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,790.0,604.84
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,816.8,625.68
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,823.23,629.45
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,674.76,518.31
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,534.95,409.39
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,606.67,467.86
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,645.64,499.32
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,591.7,456.66
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,536.83,412.54
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,478.72,364.89
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,420.74,316.09
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,360.15,264.69
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,301.01,213.48
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,237.8,159.06
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,179.56,110.18
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,122.04,67.54
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,69.8,39.28
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,43.53,31.68
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,37.75,26.4
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,29.37,18.74
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,20.71,7.26
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,11.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,104.46,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,255.89,138.64
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,366.2,294.92
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,480.17,396.31
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,562.8,465.26
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,649.04,532.67
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,715.15,582.38
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,781.57,630.41
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,827.11,660.44
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,879.26,694.98
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,920.53,720.04
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,959.13,743.03
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,989.15,760.04
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,1015.75,774.6
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,1034.33,784.83
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,1048.97,792.51
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,1055.38,793.25
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,1057.64,791.42
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,1053.84,787.3
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,1045.81,780.59
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,1030.15,767.91
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,1010.41,752.78
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,985.2,735.64
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,956.16,716.04
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,921.29,691.22
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,883.0,664.17
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,839.42,634.74
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,792.95,603.15
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,741.61,567.43
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,688.08,527.41
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,630.66,483.48
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,571.81,437.18
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,509.24,386.63
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,446.3,334.17
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,381.56,279.3
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,317.62,223.69
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,252.07,166.42
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,185.6,110.33
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,122.68,63.57
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,64.58,33.18
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,37.43,26.91
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,33.29,23.07
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,26.6,16.74
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,19.83,5.75
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,10.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,101.45,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,248.52,120.73
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,360.23,285.77
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,475.15,384.87
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,556.64,451.2
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,641.58,515.98
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,707.6,562.68
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,773.96,607.57
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,819.19,636.58
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,870.87,669.39
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,912.56,694.56
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,951.67,717.64
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,981.7,734.38
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,1008.29,748.82
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,1027.08,757.77
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,1042.0,764.37
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,1048.5,765.71
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,1050.88,764.69
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,1047.52,761.72
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,1039.97,756.33
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,1024.49,744.62
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,1004.98,730.6
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,979.99,714.62
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,951.21,696.29
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,916.25,673.12
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,877.97,647.71
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,834.49,619.53
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,788.23,589.22
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,736.86,554.27
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,683.44,515.52
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,626.58,473.17
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,568.39,428.48
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,506.35,379.61
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,444.2,328.9
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,379.45,275.03
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,313.4,218.78
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,248.34,162.85
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,186.15,111.03
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,124.04,65.68
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,67.17,36.22
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,41.44,30.29
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,33.93,23.59
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,26.19,16.31
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,18.22,3.42
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,10.01,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.19,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,15.89,1.37
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,43.08,29.62
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,68.19,51.91
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,106.93,85.3
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,138.37,112.1
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,166.76,135.67
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,195.43,158.9
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,332.65,272.27
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,478.76,386.98
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,565.76,453.11
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,675.03,533.7
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,695.46,544.75
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,713.19,554.37
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,666.55,516.77
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,634.76,489.91
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,833.34,638.02
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,989.61,742.23
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,986.53,738.06
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,979.65,732.87
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,917.82,689.67
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,832.24,628.64
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,878.01,662.27
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,895.19,673.77
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,541.59,419.76
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,161.67,122.08
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,384.28,297.93
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,565.14,432.84
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,490.7,375.78
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,416.45,319.57
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,498.39,383.67
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,536.43,410.58
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,430.41,327.8
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,340.47,258.54
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,330.1,245.03
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,296.62,209.41
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,235.93,157.23
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,175.0,106.67
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,117.06,64.25
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,64.88,36.69
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,41.43,30.33
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,36.4,25.65
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,27.94,17.6
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,19.2,1.98
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,9.55,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,20.93,1.78
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,86.54,64.17
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,138.08,109.5
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,182.41,147.23
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,227.67,184.63
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,268.13,217.15
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,309.07,249.1
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,355.62,284.2
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,402.75,318.72
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,412.49,323.42
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,420.32,326.75
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,680.77,523.52
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,918.35,682.9
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,768.25,575.72
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,574.88,432.57
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,586.14,440.05
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,596.18,445.33
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,797.8,591.8
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,949.41,690.79
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,938.98,681.26
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,915.78,665.2
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,893.25,650.19
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,867.45,633.12
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,835.48,612.44
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,800.7,589.87
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,667.24,495.79
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,540.75,402.92
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,595.28,445.08
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,621.41,464.17
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,474.66,356.17
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,347.82,261.7
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,393.0,294.8
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,400.47,295.05
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,301.8,220.39
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,230.5,169.27
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,212.37,147.22
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,171.47,105.72
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,118.55,68.23
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,72.16,44.04
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,50.29,37.11
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,41.44,29.24
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.95,18.71
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,18.13,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,10.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,32.12,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,89.36,17.66
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,187.04,144.45
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,269.04,217.18
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,333.91,272.01
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,402.33,327.37
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,459.85,372.31
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,518.96,416.78
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,552.49,439.07
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,583.58,458.99
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,736.26,570.14
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,882.05,668.38
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,914.63,685.85
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,944.25,702.29
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,826.05,621.2
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,669.0,506.4
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,849.99,636.74
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,986.57,723.15
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,844.98,627.08
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,664.84,496.88
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,653.97,489.27
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,641.91,479.61
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,680.25,509.07
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,726.27,542.73
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,654.44,490.03
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,598.55,448.54
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,598.74,450.27
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,602.3,453.53
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,528.01,399.01
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,467.8,354.27
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,456.83,346.48
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,443.49,335.64
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,425.12,319.96
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,393.74,292.09
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,302.32,222.38
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,235.3,173.63
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,195.55,141.45
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,157.53,111.1
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,119.65,82.73
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,84.04,59.39
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,61.61,47.0
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,46.09,33.37
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,31.4,19.88
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,16.82,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,9.1,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,51.48,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,140.24,13.51
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,254.81,196.77
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,367.27,295.29
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,450.88,364.71
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,539.61,433.95
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,606.74,483.16
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,675.29,531.36
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,729.68,567.59
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,778.93,599.2
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,821.76,625.65
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,862.47,650.15
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,892.59,667.13
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,919.73,682.05
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,792.34,592.97
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,640.2,479.8
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,651.58,486.89
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,661.4,491.68
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,539.44,402.72
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,419.93,313.89
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,708.63,527.54
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,925.55,669.2
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,902.23,651.82
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,875.53,634.85
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,757.99,555.06
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,621.97,457.03
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,695.38,513.08
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,725.82,536.78
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,678.06,503.03
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,628.5,467.44
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,575.6,428.44
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,522.33,387.94
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,462.68,341.56
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,404.37,294.84
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,344.66,246.22
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,286.6,197.75
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,224.44,145.95
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,167.99,100.25
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,112.65,61.13
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,63.28,36.13
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,41.72,29.82
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,35.85,24.48
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,26.45,15.55
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.68,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,9.1,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,38.9,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,111.99,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,222.59,169.67
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,328.81,262.61
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,416.67,334.47
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,509.02,406.19
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,578.34,454.42
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,649.29,500.72
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,707.37,535.85
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,765.19,569.05
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,808.77,595.11
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,845.17,616.21
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,878.35,636.0
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,908.75,653.93
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,930.32,668.01
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,948.53,679.97
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,958.14,686.44
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,964.09,690.63
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,962.34,690.04
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,956.85,687.26
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,726.9,533.57
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,460.27,340.25
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,579.78,429.3
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,661.83,488.28
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,570.58,422.18
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,473.92,352.12
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,629.69,470.35
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,732.1,545.02
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,684.69,510.92
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,635.4,475.32
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,581.41,435.1
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,527.04,393.37
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,467.58,346.77
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,408.83,299.24
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,348.26,249.49
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,289.28,199.83
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,228.74,148.81
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,168.5,99.91
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,111.88,59.78
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,61.14,34.23
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,39.81,28.18
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,34.26,23.1
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,24.76,14.07
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.89,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,8.19,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,63.53,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,164.81,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,285.99,216.32
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,403.07,319.03
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,488.18,388.96
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,573.04,453.79
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,640.94,503.23
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,709.7,551.24
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,764.02,587.39
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,817.26,621.84
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,859.38,649.15
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,899.16,674.59
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,779.19,590.26
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,616.43,469.39
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,602.75,458.3
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,568.27,431.73
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,559.86,423.7
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,550.31,414.79
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,532.04,399.54
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,513.35,384.16
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,757.85,564.18
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,947.9,688.49
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,923.79,670.47
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,896.18,652.32
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,751.23,554.62
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,590.29,438.1
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,688.63,513.0
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,740.67,551.5
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,691.18,515.28
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,639.98,477.26
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,585.67,437.66
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,530.36,395.99
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,470.85,349.23
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,411.15,300.83
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,349.36,249.96
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,289.05,199.05
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,227.66,147.23
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,169.71,100.04
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,112.89,59.72
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,58.26,31.66
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,37.48,26.19
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,32.66,21.73
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,23.53,12.9
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,14.06,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,7.73,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.64,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,126.51,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,248.83,186.43
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,366.47,290.5
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,454.03,362.37
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,547.17,434.08
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,330.9,268.13
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,56.55,41.18
