Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,76.52,57.56
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,97.08,73.81
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,107.83,82.05
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,118.6,90.21
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,339.41,266.01
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,558.69,428.56
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,779.84,588.56
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,962.95,706.74
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,970.8,707.98
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,974.91,708.75
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,972.34,706.3
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,965.94,701.62
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,952.87,691.93
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,936.02,680.0
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,912.68,664.87
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,885.86,647.57
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,853.48,625.75
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,818.0,601.86
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,776.42,574.94
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,732.37,546.07
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,684.2,512.46
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,634.17,476.03
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,580.24,435.55
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,525.34,393.13
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,465.56,345.85
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,406.4,297.69
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,345.1,247.15
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,285.46,196.8
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,225.02,145.83
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,165.19,97.29
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,108.98,57.66
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,58.85,32.84
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,38.76,27.25
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,33.61,22.46
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,24.06,13.08
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,15.46,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.19,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,102.73,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,223.09,165.25
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,338.15,268.12
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,427.18,341.6
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,521.94,415.65
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,591.0,466.48
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,661.67,516.32
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,720.6,555.9
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,774.38,590.73
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,818.27,616.85
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,860.1,640.95
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,893.01,658.02
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,923.06,673.01
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,943.29,682.16
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,960.06,689.19
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,959.92,686.46
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,966.16,688.11
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,964.55,687.07
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,959.17,683.9
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,949.05,676.57
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,935.04,666.97
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,912.62,653.5
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,886.68,637.85
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,855.27,617.92
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,820.63,595.76
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,779.66,569.95
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,736.11,542.14
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,688.49,509.95
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,638.82,474.73
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,584.99,435.1
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,530.04,393.35
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,471.2,347.33
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,411.28,298.94
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,349.72,248.31
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,289.47,197.53
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,227.61,145.39
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,168.74,97.59
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,110.72,56.9
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,58.42,31.67
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,34.85,23.87
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,30.31,19.68
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,21.5,10.86
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,13.64,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,134.37,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,285.61,209.79
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,405.92,319.26
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,490.53,388.39
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,575.21,452.28
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,642.52,503.34
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,710.66,553.13
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,763.74,590.07
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,815.67,625.15
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,856.87,650.98
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,895.7,674.85
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,914.12,685.26
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,938.67,699.96
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,956.54,709.22
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,970.84,716.25
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,976.96,718.07
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,979.29,717.65
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,974.67,713.85
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,966.24,707.8
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,951.09,696.18
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,932.28,682.39
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,907.7,666.3
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,879.73,648.05
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,846.04,625.11
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,809.44,600.19
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,767.92,572.41
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,724.0,542.82
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,674.92,506.88
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,624.28,468.74
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,485.95,365.49
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,368.22,276.77
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,332.43,249.75
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,296.64,221.81
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,302.7,220.63
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,278.99,191.93
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,219.08,141.38
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,163.0,95.99
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,104.86,54.92
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,55.66,30.75
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,36.82,25.57
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,32.03,21.06
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.42,11.26
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,13.64,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,60.42,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,202.97,145.67
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,314.8,249.11
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,404.71,325.24
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,500.64,402.91
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,569.26,455.21
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,639.65,506.74
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,699.07,547.52
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,753.8,583.64
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,613.82,478.37
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,425.46,330.69
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,481.36,372.78
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,556.02,426.37
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,751.71,572.33
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,934.87,695.71
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,762.81,573.56
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,552.71,416.14
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,557.59,419.49
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,561.49,421.13
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,625.13,466.51
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,668.62,497.0
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,612.2,455.32
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,544.23,405.81
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,694.11,519.68
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,791.77,589.75
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,751.49,562.03
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,708.84,533.31
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,661.74,499.28
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,613.11,463.08
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,561.75,423.83
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,507.45,381.36
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,449.87,335.32
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,392.6,288.16
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,333.27,238.76
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,275.59,189.72
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,216.54,139.95
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,158.76,93.31
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,104.11,54.91
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,55.81,31.06
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,37.7,26.03
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,32.98,21.56
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.48,10.77
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,12.73,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,22.55,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,138.37,95.91
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,242.57,191.16
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,328.48,264.27
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,422.29,341.13
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,492.95,397.05
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,566.75,453.0
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,393.02,315.03
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,173.73,135.42
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,350.14,277.49
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,519.42,406.57
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,318.56,249.99
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,113.49,84.98
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,269.3,208.26
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,439.31,335.93
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,466.03,354.0
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,491.97,371.88
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,520.83,392.82
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,548.37,412.62
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,486.72,365.43
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,411.62,308.66
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,510.64,383.39
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,601.88,449.88
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,405.52,305.79
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,214.44,160.44
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,348.22,263.66
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,453.3,341.78
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,351.69,265.44
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,252.11,190.01
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,317.26,241.11
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,368.19,279.43
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,310.71,235.27
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,263.26,198.85
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,275.82,204.09
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,265.78,187.99
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,208.68,141.35
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,160.15,103.34
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,112.96,70.3
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,73.15,48.63
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,53.33,39.38
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,42.96,29.96
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,26.32,13.25
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,20.03,8.63
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,36.0,23.46
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,57.75,41.82
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,78.68,59.31
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,101.98,78.71
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,125.39,97.89
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,146.12,114.58
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,167.07,131.21
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,194.65,153.03
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,238.93,187.6
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,201.26,156.66
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,180.77,139.45
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,139.68,106.75
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,101.31,76.06
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,113.06,85.13
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,124.8,94.05
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,264.35,203.18
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,398.27,302.92
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,409.46,309.54
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,419.97,316.35
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,364.31,274.58
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,311.05,234.54
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,459.55,347.62
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,594.37,444.5
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,541.33,405.08
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,491.07,368.83
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,318.6,242.32
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,158.68,119.77
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,83.88,61.71
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,10.58,2.95
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,68.15,49.61
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,125.34,95.32
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,195.54,147.39
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,238.03,173.8
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,191.63,135.39
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,149.2,101.28
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,108.19,71.32
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,71.45,49.05
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,49.22,36.38
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.58,24.16
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.72,10.39
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,10.91,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,2.68
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,10.89
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,20.42
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,29.87
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,54.38,40.02
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,66.76,50.35
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,69.3,52.36
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,72.11,54.56
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,104.33,80.92
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,137.15,107.38
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,76.16,57.23
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,22.94,13.34
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,45.53,31.9
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,68.2,50.33
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,131.37,101.14
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,197.6,153.1
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,153.42,117.87
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,111.23,84.22
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,176.98,136.26
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,243.78,187.65
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,192.12,147.27
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,142.49,108.35
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,151.97,115.96
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,161.32,123.35
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,150.91,115.24
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,140.69,107.32
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,148.11,113.36
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,155.38,119.26
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,173.43,133.8
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,190.31,147.31
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,158.88,122.75
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,128.86,99.23
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,96.56,73.67
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,64.56,47.87
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,55.66,40.68
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,46.78,33.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,37.92,26.08
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,29.07,18.65
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,21.12,12.61
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.18,5.48
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.02,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.03
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.53
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,11.43,3.99
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.2,5.44
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.12,2.83
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.93,0.95
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.7,2.36
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,10.59,3.06
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.03,3.4
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,11.48,3.73
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,208.99,163.59
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,420.92,325.1
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,368.37,283.55
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,317.72,244.34
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,318.95,245.4
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,319.95,246.12
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,302.93,232.63
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,286.41,219.64
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,189.17,144.9
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,106.9,80.26
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,269.08,209.66
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,408.22,315.29
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,401.19,309.96
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,382.66,296.01
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,332.41,256.66
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,286.11,220.09
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,257.73,195.83
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,225.29,167.23
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,184.16,133.7
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,147.13,104.43
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,108.94,75.96
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,74.95,53.63
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,54.24,40.9
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,39.38,27.41
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,23.11,9.52
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.45
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,12.45
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,23.27
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,47.69,34.72
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,62.28,47.09
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,76.76,59.15
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,163.09,131.67
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,244.9,198.41
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,268.72,216.76
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,292.32,234.87
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,492.1,394.59
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,681.0,537.01
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,440.78,350.34
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,170.56,132.3
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,179.68,139.61
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,188.79,146.4
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,166.77,128.72
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,145.51,111.67
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,438.27,344.76
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,685.52,527.73
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,425.9,331.76
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,149.14,113.54
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,79.84,58.9
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.25,5.15
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,58.9,42.25
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,105.09,79.38
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,69.99,51.25
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,35.35,23.26
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,26.05,15.76
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,16.76,8.19
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,35.75,23.91
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,54.8,39.67
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,60.12,44.24
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,65.45,48.87
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,57.0,41.97
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,48.56,35.02
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,39.69,27.6
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,30.84,20.1
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,22.44,13.72
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.06,6.16
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.9,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,41.31,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,177.17,104.83
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,297.53,235.73
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,384.57,312.17
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,477.78,389.92
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,547.14,444.32
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,618.5,497.81
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,354.72,291.19
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,33.5,22.24
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,51.24,37.01
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,69.02,51.54
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,74.82,56.01
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,80.74,60.56
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,53.07,37.91
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,25.61,15.4
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,76.22,56.47
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,129.78,99.06
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,109.98,83.12
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,90.76,67.73
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,83.4,61.68
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,76.27,55.85
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,104.05,77.97
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,132.28,100.26
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,101.63,75.86
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,71.81,52.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,102.89,76.89
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,134.35,101.77
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,157.53,120.13
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,180.23,138.05
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,155.54,119.08
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,131.57,100.6
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,281.93,217.89
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,378.14,284.04
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,249.81,186.58
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,156.27,120.02
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,172.36,122.75
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,155.03,96.09
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,103.87,59.65
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,59.87,36.99
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,41.34,29.78
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.89,20.93
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,16.06,3.7
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,21.26,6.61
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,39.89,26.79
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,68.91,52.01
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,107.16,84.65
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,135.44,108.75
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,164.04,132.67
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,131.59,105.16
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,112.53,88.52
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,118.12,92.92
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,123.97,97.45
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,106.98,83.11
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,91.29,69.94
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,141.55,110.85
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,193.19,152.12
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,193.02,151.64
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,193.02,151.44
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,186.67,146.18
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,180.57,141.15
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,199.36,155.87
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,217.94,170.28
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,213.15,166.4
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,208.47,162.69
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,193.5,150.86
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,178.9,139.33
