Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,390.43,302.03
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,330.85,249.53
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,271.38,196.4
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,212.95,144.28
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,157.86,97.17
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,102.73,56.6
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,54.69,30.89
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,32.69,22.67
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,25.4,15.1
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,12.52,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,154.67,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,371.38,281.3
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,467.63,392.52
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,570.43,483.94
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,642.91,546.24
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,709.68,601.0
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,766.26,645.69
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,822.18,688.38
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,865.53,718.63
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,906.63,746.38
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,936.99,764.38
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,964.18,779.76
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,984.25,792.0
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,1000.59,801.54
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,1008.21,804.14
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,1011.82,804.05
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,1009.04,798.76
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,1002.15,790.78
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,988.02,778.3
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,969.92,763.25
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,945.45,744.92
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,917.27,724.11
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,882.94,698.34
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,845.32,670.26
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,803.13,639.76
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,758.17,607.07
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,707.85,568.16
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,655.52,526.25
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,599.78,480.65
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,542.83,432.82
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,481.75,380.39
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,420.99,326.77
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,356.95,269.73
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,294.28,212.84
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,228.71,153.77
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,167.92,101.14
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,108.1,56.56
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,54.78,28.83
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,30.79,21.48
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,24.98,15.09
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,12.23,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,147.73,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,355.12,261.82
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,452.99,374.94
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,556.56,463.92
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,630.08,523.0
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,705.23,579.49
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,753.37,612.08
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,807.73,647.49
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,851.37,677.06
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,892.9,704.46
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,924.5,724.98
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,953.02,743.09
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,972.91,753.57
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,989.15,761.65
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,997.39,764.41
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,1001.66,764.73
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,998.36,761.58
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,991.03,756.01
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,977.13,744.82
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,959.3,731.23
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,935.18,714.91
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,907.39,696.2
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,873.66,672.65
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,836.71,646.83
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,794.7,618.1
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,749.99,587.24
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,700.0,549.49
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,648.09,508.93
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,592.32,465.07
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,535.44,418.97
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,475.35,368.92
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,415.37,317.35
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,352.51,262.46
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,291.01,207.61
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,225.93,150.05
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,165.73,98.73
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,106.65,55.31
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,54.11,28.05
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,29.85,20.55
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,24.0,14.13
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,11.76,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,117.25,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,297.1,211.6
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,395.71,325.95
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,493.03,411.78
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,567.37,472.31
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,643.5,530.61
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,702.44,573.05
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,760.97,613.24
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,804.71,644.33
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,846.45,673.22
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,878.92,695.14
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,899.41,708.13
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,918.99,719.4
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,935.21,728.32
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,943.1,730.38
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,947.31,730.06
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,945.03,726.22
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,938.99,720.0
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,926.79,710.0
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,910.87,697.63
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,887.75,681.47
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,861.23,663.04
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,829.04,639.62
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,793.89,614.13
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,753.58,585.69
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,710.85,555.33
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,662.51,518.51
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,612.61,479.68
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,559.5,437.34
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,505.59,393.26
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,447.4,344.72
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,389.26,295.0
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,329.31,243.15
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,271.3,192.08
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,212.06,140.48
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,157.05,94.5
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,100.03,52.89
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,52.28,27.54
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,29.74,19.86
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,23.66,13.33
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,11.7,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,30.37,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,84.38,52.79
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,157.43,124.15
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,219.33,178.58
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,268.36,221.1
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,318.89,263.67
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,361.54,298.06
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,404.51,331.72
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,436.95,356.15
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,468.32,379.29
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,297.82,241.24
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,119.08,92.21
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,159.48,124.93
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,200.35,157.37
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,224.46,176.19
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,248.43,194.79
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,284.7,223.14
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,304.12,238.2
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,363.4,285.47
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,435.58,341.83
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,376.81,295.39
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,334.77,261.86
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,336.55,262.94
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,337.69,263.43
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,302.3,236.04
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,268.68,209.94
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,212.24,165.44
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,167.62,129.98
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,138.1,106.6
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,109.42,83.72
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,151.95,118.14
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,187.64,146.3
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,165.03,128.3
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,143.25,110.89
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,119.48,91.66
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,97.11,73.58
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,76.63,57.23
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,57.59,41.83
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,39.96,28.3
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,22.75,12.29
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,11.45,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,102.39,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,261.79,171.15
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,370.74,303.15
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,483.97,403.32
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,553.68,462.65
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,633.2,526.86
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,695.94,575.96
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,758.58,623.48
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,804.47,655.33
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,848.49,684.89
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,874.43,699.5
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,906.39,718.29
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,927.15,730.29
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,944.52,740.27
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,955.35,744.63
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,962.45,746.51
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,960.51,742.21
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,954.72,735.5
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,943.42,725.18
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,928.27,712.45
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,905.66,696.09
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,879.51,677.42
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,847.75,653.96
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,812.82,628.37
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,771.78,599.11
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,728.16,567.94
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,680.57,532.04
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,631.05,493.64
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,576.83,450.57
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,521.62,405.58
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,462.96,356.8
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,404.38,306.65
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,343.36,253.72
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,282.51,199.99
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,220.89,145.82
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,162.77,96.64
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,105.18,54.32
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,54.21,27.27
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,28.91,19.32
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,23.05,12.83
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,11.33,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,102.5,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,260.55,161.44
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,359.91,292.32
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,460.71,381.52
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,535.96,443.75
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,614.09,504.43
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,664.11,540.01
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,719.82,578.03
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,766.56,609.2
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,811.57,638.29
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,843.37,657.38
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,872.37,674.32
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,894.03,685.76
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,912.43,694.96
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,921.87,698.69
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,927.71,700.21
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,926.88,697.45
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,922.39,692.5
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,912.9,684.42
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,891.8,668.79
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,870.49,655.06
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,845.89,639.1
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,814.53,617.72
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,780.37,594.34
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,746.3,571.31
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,704.34,541.67
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,657.26,505.87
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,608.74,468.33
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,556.12,427.62
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,502.88,385.33
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,390.56,298.68
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,292.49,223.34
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,293.89,218.77
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,271.23,191.45
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,212.26,141.22
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,157.83,96.5
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,104.26,57.65
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,58.1,32.32
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,33.78,23.22
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,26.53,15.29
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,13.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,63.65,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,176.19,97.82
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,273.4,216.06
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,372.07,300.82
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,449.76,364.76
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,530.56,427.71
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,579.67,464.27
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,627.97,499.11
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,341.83,280.09
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,13.2,5.46
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,14.97,6.98
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,16.74,8.41
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,18.07,9.49
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,19.4,10.57
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,37.99,25.94
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,56.63,41.17
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,76.65,57.49
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,97.42,74.33
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,107.23,82.2
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,117.04,90.09
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,174.9,136.87
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,233.38,183.42
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,175.97,137.55
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,121.2,93.46
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,109.49,84.3
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,97.94,75.16
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,230.62,184.15
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,344.27,274.37
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,344.51,274.44
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,345.01,274.28
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,263.46,208.92
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,194.85,154.19
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,170.77,134.93
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,148.19,116.76
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,124.16,96.93
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,101.3,78.04
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,93.0,67.32
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,71.95,49.97
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,45.84,33.85
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,28.65,17.08
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,16.37,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,50.7,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,147.35,75.41
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,246.86,199.77
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,344.5,287.8
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,418.9,352.61
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,497.68,418.26
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,564.66,470.4
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,629.68,518.61
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,678.98,553.84
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,727.14,587.22
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,764.94,611.25
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,800.63,633.25
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,824.82,646.82
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,846.2,658.22
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,860.61,665.0
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,871.84,669.62
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,745.38,577.98
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,610.06,475.16
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,599.98,466.88
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,588.74,456.91
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,495.74,386.17
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,421.4,328.42
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,340.05,265.49
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,275.81,214.77
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,226.74,176.7
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,190.91,148.54
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,165.06,127.99
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,140.1,108.06
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,218.6,171.64
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,289.51,227.13
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,248.91,194.73
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,207.88,162.28
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,182.08,141.77
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,157.42,121.91
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,130.77,100.13
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,105.61,79.62
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,81.34,60.26
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,59.12,42.77
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,41.0,29.45
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,24.99,14.01
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,13.19,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,70.58,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,186.75,84.48
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,291.21,233.48
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,393.61,325.77
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,470.93,392.55
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,551.45,457.87
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,450.8,375.19
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,310.62,257.33
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,321.29,265.24
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,330.46,271.15
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,390.48,319.21
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,451.35,366.88
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,284.4,230.69
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,101.06,77.69
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,110.03,84.66
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,118.99,91.44
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,134.33,103.68
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,149.69,115.89
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,192.96,150.46
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,236.23,184.57
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,315.35,247.78
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,378.47,297.63
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,277.03,216.96
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,173.64,133.96
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,202.59,157.38
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,230.57,179.79
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,267.19,208.96
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,291.52,228.04
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,294.51,230.95
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,287.3,225.54
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,286.86,224.43
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,282.49,218.87
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,243.31,186.27
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,205.8,154.76
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,166.61,121.88
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,130.11,91.85
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,94.67,64.65
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,63.29,42.88
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,41.12,29.06
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,27.13,15.25
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,15.01,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,62.09,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,168.03,60.3
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,285.49,223.12
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,402.59,327.58
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,483.24,396.99
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,567.37,465.31
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,429.67,353.5
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,249.64,202.32
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,208.67,167.58
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,167.54,132.28
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,85.1,64.64
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,16.74,8.12
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,479.59,388.94
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,924.54,720.7
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,930.86,720.52
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,942.78,726.77
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,944.18,726.28
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,941.79,723.33
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,934.34,717.3
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,922.99,708.73
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,901.86,693.14
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,877.19,675.23
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,847.34,654.01
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,814.17,630.47
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,773.32,603.0
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,729.93,573.36
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,682.7,537.16
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,633.49,498.51
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,501.94,394.39
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,376.99,295.32
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,396.72,308.22
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,383.42,291.76
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,336.28,248.74
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,286.72,202.9
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,224.93,148.98
