Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,166.98,100.13
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,109.25,57.32
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,58.56,29.12
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,29.94,19.94
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,22.09,11.62
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,73.45,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,190.44,53.78
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,302.04,239.5
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,409.41,337.28
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,489.22,406.02
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,572.6,473.51
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,627.87,516.38
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,682.81,557.3
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,564.52,462.55
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,423.88,345.83
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,627.58,507.69
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,831.15,654.36
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,855.8,667.13
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,877.53,678.91
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,888.83,683.28
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,896.76,685.42
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,893.12,681.33
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,891.87,679.15
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,896.72,679.98
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,888.68,672.07
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,869.12,658.62
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,846.21,643.04
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,816.69,621.75
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,784.21,598.5
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,751.12,576.24
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,710.0,547.32
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,665.22,514.45
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,618.28,479.06
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,565.76,438.24
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,512.37,395.54
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,456.73,349.9
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,400.61,302.37
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,340.69,250.89
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,282.45,199.88
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,222.32,147.82
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,165.8,100.33
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,109.82,58.91
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,58.3,29.26
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,29.14,19.25
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,22.99,12.28
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,12.73,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,93.64,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,226.13,40.51
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,347.4,279.92
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,466.88,392.24
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,546.31,462.27
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,628.48,531.23
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,692.95,582.41
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,757.57,631.67
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,796.22,659.05
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,841.03,690.34
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,878.02,715.22
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,912.42,737.76
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,935.72,750.81
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,955.61,761.23
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,967.63,766.28
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,975.86,768.73
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,975.82,766.9
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,971.8,762.46
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,961.82,752.55
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,947.85,740.07
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,926.11,723.82
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,900.66,705.33
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,869.22,681.38
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,834.38,655.14
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,793.97,626.35
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,750.75,595.38
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,702.76,558.86
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,652.6,519.19
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,598.03,475.12
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,542.22,428.85
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,482.59,378.27
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,423.02,326.28
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,360.12,270.74
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,298.51,215.2
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,234.95,158.43
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,172.85,104.7
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,112.87,58.8
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,59.33,28.07
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,26.8,17.77
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,21.26,11.29
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,10.91,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,89.55,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,222.99,9.25
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,340.03,272.09
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,450.61,377.12
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,522.33,439.84
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,605.44,507.53
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,665.47,553.09
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,725.25,596.24
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,772.39,629.13
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,817.82,659.83
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,851.74,681.76
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,882.94,701.41
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,905.33,715.13
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,915.35,720.1
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,926.25,724.89
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,933.59,727.22
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,933.47,725.54
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,929.66,721.49
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,919.6,711.92
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,905.87,700.04
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,884.69,684.82
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,860.11,667.38
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,829.68,644.99
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,796.23,620.53
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,757.73,593.33
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,716.74,563.94
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,551.9,435.7
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,382.82,302.34
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,471.58,373.46
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,517.02,406.46
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,440.35,343.65
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,369.04,284.6
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,329.0,247.65
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,283.55,204.81
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,223.97,152.07
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,168.14,104.23
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,109.88,60.14
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,60.7,31.33
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,29.59,20.1
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,23.0,12.59
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,10.56,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,29.62,18.16
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,49.09,36.03
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,72.82,57.06
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,96.19,77.56
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,119.87,98.09
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,156.49,129.19
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,267.71,224.38
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,367.48,307.27
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,298.71,246.97
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,195.95,158.95
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,293.67,239.94
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,393.47,319.81
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,369.68,299.24
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,362.51,292.11
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,271.27,217.89
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,172.84,136.83
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,175.04,138.68
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,177.28,140.43
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,93.85,72.31
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,16.77,8.38
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,53.53,39.04
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,90.71,69.8
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,64.18,47.9
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,38.0,26.17
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,34.45,23.25
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,30.9,20.32
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,171.12,137.95
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,297.93,240.91
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,211.95,170.52
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,138.8,110.89
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,123.38,98.54
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,108.52,86.52
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,92.88,73.44
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,77.47,60.4
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,61.55,46.82
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,45.9,33.27
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,31.84,22.02
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,17.62,8.24
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.1,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.88,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.75,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.19,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,41.46,30.61
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,80.53,64.37
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,118.5,96.88
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,157.35,129.73
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,80.41,63.86
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,14.99,7.33
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,14.99,7.32
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,14.99,7.31
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,13.67,6.15
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,12.35,5.0
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,61.08,46.71
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,111.5,89.28
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,61.09,46.55
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,12.36,4.94
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,19.42,11.01
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,26.5,17.08
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,34.9,24.3
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,43.31,31.53
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,59.72,45.61
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,76.16,59.72
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,60.59,46.5
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,45.04,33.26
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,32.19,22.25
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,19.38,11.19
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,17.6,9.69
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,15.83,8.18
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,13.63,6.26
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,11.42,4.33
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,9.22,2.39
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,7.02,0.43
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.82,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.63,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.36,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.63,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,7.02,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,11.42,4.07
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,17.14,9.2
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,22.88,14.33
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,28.62,19.37
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,34.37,24.34
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,19.8,11.63
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,5.28,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,6.16,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,7.04,0.45
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,18.95,10.75
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,30.89,21.01
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,22.94,14.09
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,14.99,7.22
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,151.52,123.8
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,300.96,247.13
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,232.87,190.4
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,184.16,149.51
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,218.23,178.15
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,264.84,216.78
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,202.04,164.7
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,154.62,125.0
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,132.52,106.66
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,110.92,88.63
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,100.72,80.16
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,90.64,71.76
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,78.4,61.49
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,66.35,51.35
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,58.79,44.99
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,51.23,38.61
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,45.9,34.11
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,40.58,29.58
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,34.82,24.63
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,29.06,19.62
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,23.32,14.6
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,17.58,9.51
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,11.86,4.82
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,6.14,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,3.18,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.36,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.63,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,8.34,0.89
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,14.06,6.35
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,20.23,11.95
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,26.41,17.51
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,33.05,23.36
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,39.69,29.12
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,61.99,48.47
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,86.92,69.86
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,197.31,165.05
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,303.84,253.53
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,312.76,259.59
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,321.41,265.77
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,225.44,185.4
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,126.27,101.27
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,119.92,95.99
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,113.8,90.8
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,144.5,116.39
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,175.48,141.96
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,250.2,203.91
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,313.12,255.07
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,300.8,244.81
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,288.8,235.12
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,239.46,194.85
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,185.11,150.12
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,173.48,140.51
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,162.15,131.07
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,123.07,98.73
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,85.16,67.05
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,49.47,36.85
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.08,6.52
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.32,5.02
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,10.55,3.51
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,107.87,76.1
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,165.39,109.82
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,113.38,68.92
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,69.02,40.67
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,35.74,25.76
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,25.69,14.9
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,14.1,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,7.73,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,141.27,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,301.88,229.77
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,426.91,356.99
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,501.82,425.08
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,588.92,498.6
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,655.99,552.1
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,723.43,603.59
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,771.09,639.46
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,817.12,673.28
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,852.41,698.68
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,876.25,715.21
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,899.63,731.1
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,919.77,744.55
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,722.13,592.6
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,478.0,391.98
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,491.67,403.06
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,504.34,412.44
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,413.7,337.13
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,310.6,251.45
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,256.92,207.65
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,195.22,156.84
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,191.03,153.21
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,186.94,149.62
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,149.67,119.12
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,113.73,89.53
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,110.87,87.31
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,108.02,85.08
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,130.28,103.75
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,152.16,122.04
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,129.03,103.05
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,106.59,84.57
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,95.17,75.32
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,83.85,66.03
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,147.22,108.58
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,169.65,112.52
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,116.18,70.44
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,70.45,41.07
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,37.09,26.88
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,26.69,15.72
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,15.46,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,106.89,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,254.46,191.34
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,365.55,306.24
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,447.48,379.68
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,533.54,451.46
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,595.95,500.0
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,658.97,546.51
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,709.5,582.81
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,758.99,617.19
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,476.43,396.34
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,127.06,102.02
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,133.08,107.57
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,139.23,112.44
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,145.98,117.59
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,152.78,122.75
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,125.4,99.77
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,99.46,78.07
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,170.71,136.86
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,243.86,195.22
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,266.15,212.34
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,273.8,218.11
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,268.86,213.96
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,263.94,209.93
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,251.81,200.24
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,239.98,190.83
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,199.18,158.1
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,169.1,133.89
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,159.12,126.36
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,149.35,118.81
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,124.97,99.18
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,101.22,79.84
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,90.3,70.95
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,79.47,62.01
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,141.47,103.97
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,166.12,110.85
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,115.3,71.5
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,69.97,41.79
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,36.36,26.16
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,25.87,15.07
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,15.01,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,13.64,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,130.67,95.15
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,236.93,200.74
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,299.24,260.17
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,364.9,320.8
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,430.21,380.23
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,498.51,440.84
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,450.4,397.27
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,413.45,362.25
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,439.4,382.78
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,463.97,401.7
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,460.87,398.31
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,473.75,408.11
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,486.18,416.69
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,497.53,424.35
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,343.35,291.99
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,167.31,138.51
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,170.04,140.86
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,172.8,143.14
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,261.49,219.9
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,338.16,285.68
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,331.26,279.75
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,324.25,273.87
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,257.49,216.78
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,186.94,156.09
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,172.36,143.75
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,158.25,131.78
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,218.13,184.42
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,271.75,230.73
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,301.74,255.51
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,315.75,264.2
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,272.25,224.16
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,230.81,185.78
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,187.29,145.56
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,145.65,107.66
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,104.59,73.09
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,67.6,45.53
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,37.28,28.02
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,24.18,14.34
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,12.22,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
