Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,189.66,80.5
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,374.96,319.99
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,463.15,408.81
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,556.04,493.39
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,622.35,551.96
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,689.32,608.56
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,741.31,650.26
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,792.12,689.6
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,830.34,717.72
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,857.44,736.42
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,883.64,755.25
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,906.79,771.52
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,920.83,779.59
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,931.36,785.06
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,934.63,784.37
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,934.18,781.01
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,925.7,772.44
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,913.53,761.31
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,837.29,701.64
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,757.33,638.86
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,792.37,665.47
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,815.77,682.23
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,716.36,603.77
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,613.88,518.67
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,641.03,541.18
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,648.3,546.02
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,529.74,445.99
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,418.2,351.58
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,438.04,365.78
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,432.1,355.05
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,371.66,298.83
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,312.61,243.0
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,251.39,185.5
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,193.75,132.09
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,136.19,83.09
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,85.01,45.93
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,37.2,23.05
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,23.52,14.78
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,11.52,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,16.5,1.7,0.5,37.0,162.76,58.08
2016,12,20,8,0,380.0,33.0,1.9,1.0,74.0,325.29,268.88
2016,12,20,8,15,468.5,42.0,1.7,1.5,118.5,411.33,351.24
2016,12,20,8,30,557.0,51.0,1.5,2.0,163.0,503.17,430.2
2016,12,20,8,45,612.0,57.0,1.35,3.0,208.5,570.32,483.65
2016,12,20,9,0,667.0,63.0,1.2,4.0,254.0,638.93,534.86
2016,12,20,9,15,703.0,67.5,1.05,4.5,297.5,690.84,571.2
2016,12,20,9,30,739.0,72.0,0.9,5.0,341.0,736.87,601.28
2016,12,20,9,45,763.5,75.0,0.75,6.0,380.0,775.41,623.26
2016,12,20,10,0,788.0,78.0,0.6,7.0,419.0,811.76,642.52
2016,12,20,10,15,805.5,80.5,0.5,7.5,452.5,838.79,656.47
2016,12,20,10,30,823.0,83.0,0.4,8.0,486.0,862.91,668.17
2016,12,20,10,45,835.5,84.5,0.3,8.5,513.0,878.15,673.7
2016,12,20,11,0,848.0,86.0,0.2,9.0,540.0,890.05,677.22
2016,12,20,11,15,855.5,87.5,0.35,9.5,559.5,893.98,680.49
2016,12,20,11,30,863.0,89.0,0.5,10.0,579.0,894.37,681.89
2016,12,20,11,45,870.5,88.0,0.7,10.5,591.0,888.12,679.97
2016,12,20,12,0,878.0,87.0,0.9,11.0,603.0,870.43,670.16
2016,12,20,12,15,879.0,87.5,1.0,11.0,606.5,853.72,660.4
2016,12,20,12,30,880.0,88.0,1.1,11.0,610.0,833.7,648.25
2016,12,20,12,45,878.5,87.5,1.2,11.5,605.5,807.32,630.4
2016,12,20,13,0,877.0,87.0,1.3,12.0,601.0,777.96,610.36
2016,12,20,13,15,872.0,86.5,1.35,12.0,588.5,743.18,586.81
2016,12,20,13,30,867.0,86.0,1.4,12.0,576.0,710.46,564.55
2016,12,20,13,45,859.0,84.5,1.5,12.5,555.5,667.19,531.84
2016,12,20,14,0,851.0,83.0,1.6,13.0,535.0,622.09,496.92
2016,12,20,14,15,838.5,81.0,1.65,13.0,507.5,572.28,458.0
2016,12,20,14,30,826.0,79.0,1.7,13.0,480.0,521.53,417.14
2016,12,20,14,45,793.0,81.0,1.75,13.0,444.0,464.53,370.13
2016,12,20,15,0,760.0,83.0,1.8,13.0,408.0,409.04,323.0
2016,12,20,15,15,733.5,79.5,1.7,12.5,368.5,351.54,273.2
2016,12,20,15,30,707.0,76.0,1.6,12.0,329.0,296.37,224.14
2016,12,20,15,45,670.0,70.5,1.5,12.0,286.0,238.67,172.44
2016,12,20,16,0,633.0,65.0,1.4,12.0,243.0,184.53,124.38
2016,12,20,16,15,575.0,58.5,1.3,11.0,197.5,130.51,80.14
2016,12,20,16,30,517.0,52.0,1.2,10.0,152.0,83.1,46.34
2016,12,20,16,45,427.0,42.0,1.1,9.5,109.0,38.97,23.91
2016,12,20,17,0,337.0,32.0,1.0,9.0,66.0,26.07,16.55
2016,12,20,17,15,168.5,16.0,1.0,8.5,33.0,12.78,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,16.0,2.7,5.5,36.5,161.13,47.0
2016,12,21,8,0,380.0,32.0,3.1,6.0,73.0,323.7,263.25
2016,12,21,8,15,470.0,41.0,3.1,6.5,117.0,410.54,347.03
2016,12,21,8,30,560.0,50.0,3.1,7.0,161.0,503.42,427.95
2016,12,21,8,45,617.0,55.5,3.15,8.0,207.0,571.47,483.91
2016,12,21,9,0,674.0,61.0,3.2,9.0,253.0,641.11,538.4
2016,12,21,9,15,710.0,65.0,3.45,10.0,296.5,687.37,573.12
2016,12,21,9,30,746.0,69.0,3.7,11.0,340.0,738.56,610.51
2016,12,21,9,45,771.5,72.0,3.95,12.0,379.5,778.12,637.97
2016,12,21,10,0,797.0,75.0,4.2,13.0,419.0,815.54,663.29
2016,12,21,10,15,814.5,77.5,4.25,13.5,452.5,842.77,681.04
2016,12,21,10,30,832.0,80.0,4.3,14.0,486.0,867.08,696.54
2016,12,21,10,45,843.5,82.0,4.4,14.5,513.0,882.22,705.64
2016,12,21,11,0,855.0,84.0,4.5,15.0,540.0,893.98,712.42
2016,12,21,11,15,863.0,85.0,4.5,15.0,560.0,897.85,714.2
2016,12,21,11,30,871.0,86.0,4.5,15.0,580.0,889.63,707.41
2016,12,21,11,45,879.0,85.5,4.55,15.5,592.5,884.8,702.37
2016,12,21,12,0,887.0,85.0,4.6,16.0,605.0,876.42,694.89
2016,12,21,12,15,636.0,166.0,4.6,16.0,540.5,749.11,600.65
2016,12,21,12,30,385.0,247.0,4.6,16.0,476.0,592.57,476.85
2016,12,21,12,45,318.0,258.0,4.65,16.5,446.5,537.66,432.78
2016,12,21,13,0,251.0,269.0,4.7,17.0,417.0,472.53,380.27
2016,12,21,13,15,562.5,177.0,4.65,17.0,498.0,616.19,497.31
2016,12,21,13,30,874.0,85.0,4.6,17.0,579.0,710.9,572.41
2016,12,21,13,45,864.5,84.0,4.6,17.5,559.0,671.53,539.88
2016,12,21,14,0,855.0,83.0,4.6,18.0,539.0,625.89,502.61
2016,12,21,14,15,843.0,81.5,4.5,18.0,511.5,576.77,462.6
2016,12,21,14,30,831.0,80.0,4.4,18.0,484.0,526.62,420.88
2016,12,21,14,45,808.0,79.0,4.3,18.0,449.0,471.01,373.92
2016,12,21,15,0,785.0,78.0,4.2,18.0,414.0,415.99,326.36
2016,12,21,15,15,759.0,74.5,3.8,17.5,374.5,358.31,276.0
2016,12,21,15,30,733.0,71.0,3.4,17.0,335.0,302.24,226.0
2016,12,21,15,45,695.0,66.5,3.05,17.0,291.0,242.57,172.74
2016,12,21,16,0,657.0,62.0,2.7,17.0,247.0,187.75,124.31
2016,12,21,16,15,600.0,56.0,2.4,16.0,201.5,132.84,79.62
2016,12,21,16,30,543.0,50.0,2.1,15.0,156.0,84.38,45.31
2016,12,21,16,45,451.0,41.0,1.85,14.0,112.0,39.38,22.93
2016,12,21,17,0,359.0,32.0,1.6,13.0,68.0,26.04,16.27
2016,12,21,17,15,179.5,16.0,1.6,12.5,34.0,12.75,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,171.0,16.5,4.25,7.5,34.5,149.72,33.89
2016,12,22,8,0,342.0,33.0,4.4,8.0,69.0,299.77,242.1
2016,12,22,8,15,433.5,42.5,4.55,8.5,112.5,386.88,326.61
2016,12,22,8,30,525.0,52.0,4.7,9.0,156.0,480.15,409.23
2016,12,22,8,45,584.0,58.5,4.9,9.5,201.5,550.02,468.84
2016,12,22,9,0,643.0,65.0,5.1,10.0,247.0,621.67,527.64
2016,12,22,9,15,680.5,69.5,5.05,10.5,290.5,674.29,568.36
2016,12,22,9,30,718.0,74.0,5.0,11.0,334.0,726.32,607.22
2016,12,22,9,45,743.5,77.5,5.0,11.5,373.0,760.58,631.39
2016,12,22,10,0,769.0,81.0,5.0,12.0,412.0,798.31,657.76
2016,12,22,10,15,787.0,83.5,4.9,12.5,445.5,825.77,675.26
2016,12,22,10,30,805.0,86.0,4.8,13.0,479.0,850.39,690.4
2016,12,22,10,45,817.5,88.0,4.7,13.5,506.0,866.39,698.95
2016,12,22,11,0,830.0,90.0,4.6,14.0,533.0,879.1,705.1
2016,12,22,11,15,838.0,91.0,4.5,14.5,552.5,883.12,704.94
2016,12,22,11,30,846.0,92.0,4.4,15.0,572.0,883.67,702.44
2016,12,22,11,45,869.5,85.5,4.35,15.5,587.5,876.97,695.24
2016,12,22,12,0,893.0,79.0,4.3,16.0,603.0,875.06,691.76
2016,12,22,12,15,894.0,79.0,4.2,16.0,607.0,857.83,678.5
2016,12,22,12,30,895.0,79.0,4.1,16.0,611.0,837.24,663.11
2016,12,22,12,45,890.0,80.0,4.05,16.5,606.0,809.74,641.82
2016,12,22,13,0,885.0,81.0,4.0,17.0,601.0,779.37,618.58
2016,12,22,13,15,880.5,80.5,3.95,17.0,588.5,744.96,593.57
2016,12,22,13,30,876.0,80.0,3.9,17.0,576.0,708.02,566.63
2016,12,22,13,45,865.0,80.0,3.85,17.0,555.5,664.96,533.53
2016,12,22,14,0,854.0,80.0,3.8,17.0,535.0,623.38,500.27
2016,12,22,14,15,842.0,78.5,3.75,17.0,508.0,574.41,460.75
2016,12,22,14,30,830.0,77.0,3.7,17.0,481.0,524.42,419.48
2016,12,22,14,45,806.0,76.5,3.65,17.0,446.0,468.98,372.9
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,414.22,325.71
2016,12,22,15,15,756.5,72.5,3.3,16.5,372.0,356.9,275.71
2016,12,22,15,30,731.0,69.0,3.0,16.0,333.0,301.15,225.97
2016,12,22,15,45,691.0,65.5,2.7,15.5,289.5,243.54,174.68
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,187.96,125.74
2016,12,22,16,15,595.0,56.0,2.2,14.5,201.0,133.45,80.79
2016,12,22,16,30,539.0,50.0,2.0,14.0,156.0,85.26,46.14
2016,12,22,16,45,443.5,41.5,1.8,13.5,112.5,40.7,23.52
2016,12,22,17,0,348.0,33.0,1.6,13.0,69.0,26.87,17.06
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.5,13.15,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,1.65,10.5,7.0,6.14,0.0
2016,12,23,8,0,0.0,14.0,2.0,11.0,14.0,12.3,4.32
2016,12,23,8,15,0.0,23.0,2.15,11.5,23.0,20.24,11.53
2016,12,23,8,30,0.0,32.0,2.3,12.0,32.0,28.19,18.57
2016,12,23,8,45,0.0,42.0,2.45,12.5,42.0,37.04,26.31
2016,12,23,9,0,0.0,52.0,2.6,13.0,52.0,45.9,33.95
2016,12,23,9,15,0.0,61.0,2.6,13.5,61.0,53.89,40.72
2016,12,23,9,30,0.0,70.0,2.6,14.0,70.0,61.89,47.39
2016,12,23,9,45,0.0,78.5,2.65,14.5,78.5,69.86,53.95
2016,12,23,10,0,0.0,87.0,2.7,15.0,87.0,77.85,60.44
2016,12,23,10,15,0.0,94.5,2.7,15.5,94.5,84.84,66.03
2016,12,23,10,30,0.0,102.0,2.7,16.0,102.0,91.85,71.59
2016,12,23,10,45,0.0,104.5,2.75,16.5,104.5,93.96,73.05
2016,12,23,11,0,0.0,107.0,2.8,17.0,107.0,96.13,74.57
2016,12,23,11,15,4.5,151.0,2.95,17.5,154.0,143.4,113.22
2016,12,23,11,30,9.0,195.0,3.1,18.0,201.0,191.87,152.12
2016,12,23,11,45,7.5,193.5,3.3,18.5,198.5,187.86,148.35
2016,12,23,12,0,6.0,192.0,3.5,19.0,196.0,184.07,144.92
2016,12,23,12,15,18.0,215.5,3.6,19.0,226.5,217.32,171.89
2016,12,23,12,30,30.0,239.0,3.7,19.0,257.0,263.62,208.88
2016,12,23,12,45,15.0,165.0,3.8,19.5,174.0,162.52,127.57
2016,12,23,13,0,0.0,91.0,3.9,20.0,91.0,80.65,60.73
2016,12,23,13,15,9.5,152.5,3.95,20.0,158.0,145.01,113.39
2016,12,23,13,30,19.0,214.0,4.0,20.0,225.0,210.44,166.06
2016,12,23,13,45,30.5,218.0,4.05,20.5,234.5,229.19,180.91
2016,12,23,14,0,42.0,222.0,4.1,21.0,244.0,237.74,187.65
2016,12,23,14,15,24.5,195.5,3.9,21.0,208.0,191.8,150.89
2016,12,23,14,30,7.0,169.0,3.7,21.0,172.0,156.02,122.2
2016,12,23,14,45,345.5,134.0,3.55,21.5,283.0,304.27,240.77
2016,12,23,15,0,684.0,99.0,3.4,22.0,394.0,396.58,307.18
2016,12,23,15,15,655.5,94.5,2.9,21.5,355.5,341.73,259.98
2016,12,23,15,30,627.0,90.0,2.4,21.0,317.0,288.97,214.24
2016,12,23,15,45,585.5,84.5,1.95,21.0,275.0,234.3,166.8
2016,12,23,16,0,544.0,79.0,1.5,21.0,233.0,183.8,123.53
2016,12,23,16,15,485.0,70.5,1.4,20.0,189.5,132.61,83.0
2016,12,23,16,30,426.0,62.0,1.3,19.0,146.0,88.3,51.67
2016,12,23,16,45,332.0,50.0,1.25,18.5,104.5,45.48,27.7
2016,12,23,17,0,238.0,38.0,1.2,18.0,63.0,29.59,18.98
2016,12,23,17,15,119.0,19.0,1.25,17.5,31.5,14.91,0.17
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,137.0,17.5,2.9,18.5,31.5,125.76,9.59
2016,12,24,8,0,274.0,35.0,3.2,19.0,63.0,256.85,196.91
2016,12,24,8,15,366.5,45.5,3.3,19.0,104.5,343.48,277.53
2016,12,24,8,30,459.0,56.0,3.4,19.0,146.0,436.32,356.93
2016,12,24,8,45,519.0,63.5,3.55,19.5,190.0,506.32,414.36
2016,12,24,9,0,579.0,71.0,3.7,20.0,234.0,578.25,470.63
2016,12,24,9,15,618.5,76.0,3.85,20.5,276.0,631.7,510.8
2016,12,24,9,30,658.0,81.0,4.0,21.0,318.0,684.78,549.48
2016,12,24,9,45,690.5,83.5,4.15,21.5,357.0,727.78,579.67
2016,12,24,10,0,723.0,86.0,4.3,22.0,396.0,769.24,608.17
2016,12,24,10,15,742.5,89.0,4.45,22.0,429.5,792.83,624.55
2016,12,24,10,30,762.0,92.0,4.6,22.0,463.0,819.23,643.24
2016,12,24,10,45,507.0,165.0,4.75,22.5,418.0,676.8,536.06
2016,12,24,11,0,252.0,238.0,4.9,23.0,373.0,514.55,406.72
2016,12,24,11,15,150.5,240.0,4.95,23.0,321.5,404.12,319.76
2016,12,24,11,30,49.0,242.0,5.0,23.0,270.0,295.26,231.94
2016,12,24,11,45,29.0,221.5,5.05,23.5,238.5,250.74,196.06
2016,12,24,12,0,9.0,201.0,5.1,24.0,207.0,195.88,151.81
2016,12,24,12,15,4.5,171.0,5.1,24.0,174.0,161.01,124.09
2016,12,24,12,30,0.0,141.0,5.1,24.0,141.0,127.63,97.39
2016,12,24,12,45,101.0,208.5,5.1,24.5,268.0,297.73,234.23
2016,12,24,13,0,202.0,276.0,5.1,25.0,395.0,443.53,346.99
2016,12,24,13,15,101.0,200.0,5.05,25.0,259.5,278.36,217.93
2016,12,24,13,30,0.0,124.0,5.0,25.0,124.0,111.05,83.87
2016,12,24,13,45,0.0,143.0,5.0,25.0,143.0,128.69,98.18
2016,12,24,14,0,0.0,162.0,5.0,25.0,162.0,146.36,112.37
2016,12,24,14,15,25.0,183.5,4.9,24.5,196.0,180.74,140.47
2016,12,24,14,30,50.0,205.0,4.8,24.0,230.0,218.53,170.97
2016,12,24,14,45,25.0,160.5,4.7,24.0,173.0,160.03,124.34
2016,12,24,15,0,0.0,116.0,4.6,24.0,116.0,103.17,78.77
2016,12,24,15,15,0.0,105.0,4.35,23.5,105.0,93.11,70.95
2016,12,24,15,30,0.0,94.0,4.1,23.0,94.0,83.13,63.07
2016,12,24,15,45,275.0,85.5,3.9,23.0,164.0,153.38,111.73
2016,12,24,16,0,550.0,77.0,3.7,23.0,234.0,184.36,123.67
2016,12,24,16,15,491.0,69.0,3.7,22.5,190.5,133.16,82.68
2016,12,24,16,30,432.0,61.0,3.7,22.0,147.0,88.82,51.17
2016,12,24,16,45,342.5,49.5,3.7,21.5,106.0,46.11,27.28
2016,12,24,17,0,253.0,38.0,3.7,21.0,65.0,29.6,18.76
2016,12,24,17,15,126.5,19.0,3.8,21.0,32.5,14.9,0.91
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,67.5,17.5,4.8,19.0,24.5,73.31,0.0
2016,12,25,8,0,135.0,35.0,5.0,19.0,49.0,153.27,115.85
2016,12,25,8,15,174.0,53.0,5.25,19.5,81.0,206.84,166.5
2016,12,25,8,30,213.0,71.0,5.5,20.0,113.0,262.25,215.01
2016,12,25,8,45,236.5,88.5,5.8,20.5,146.5,307.05,253.36
2016,12,25,9,0,260.0,106.0,6.1,21.0,180.0,352.45,291.05
2016,12,25,9,15,273.5,123.0,6.4,21.0,211.5,389.37,321.33
2016,12,25,9,30,287.0,140.0,6.7,21.0,243.0,425.87,350.66
2016,12,25,9,45,291.5,157.5,7.05,21.5,272.5,454.7,372.52
2016,12,25,10,0,296.0,175.0,7.4,22.0,302.0,482.36,393.1
2016,12,25,10,15,240.0,196.5,7.5,22.5,305.0,460.29,372.45
2016,12,25,10,30,184.0,218.0,7.6,23.0,308.0,418.51,336.66
2016,12,25,10,45,151.0,231.0,7.75,23.5,307.5,401.79,321.29
2016,12,25,11,0,118.0,244.0,7.9,24.0,307.0,384.23,305.3
2016,12,25,11,15,231.5,242.5,7.85,24.0,372.0,480.13,383.03
2016,12,25,11,30,345.0,241.0,7.8,24.0,437.0,591.33,470.4
2016,12,25,11,45,328.5,250.5,7.8,24.5,440.5,580.61,459.92
2016,12,25,12,0,312.0,260.0,7.8,25.0,444.0,568.79,449.01
2016,12,25,12,15,559.5,184.5,7.65,25.0,516.5,700.53,554.24
2016,12,25,12,30,807.0,109.0,7.5,25.0,589.0,808.95,635.78
2016,12,25,12,45,525.0,190.5,7.4,25.0,502.0,645.91,510.29
2016,12,25,13,0,243.0,272.0,7.3,25.0,415.0,471.12,370.85
2016,12,25,13,15,122.0,221.0,7.1,25.0,292.5,316.23,248.87
2016,12,25,13,30,1.0,170.0,6.9,25.0,170.0,155.18,119.16
2016,12,25,13,45,0.5,134.5,6.7,25.0,134.5,121.07,92.18
2016,12,25,14,0,0.0,99.0,6.5,25.0,99.0,87.94,65.7
2016,12,25,14,15,0.0,101.0,6.3,24.5,101.0,89.75,67.42
2016,12,25,14,30,0.0,103.0,6.1,24.0,103.0,91.55,69.14
2016,12,25,14,45,25.5,141.0,5.9,24.0,152.5,141.87,110.05
2016,12,25,15,0,51.0,179.0,5.7,24.0,202.0,186.3,145.59
2016,12,25,15,15,313.5,142.0,5.5,23.5,259.0,253.46,195.91
2016,12,25,15,30,576.0,105.0,5.3,23.0,316.0,289.47,216.46
2016,12,25,15,45,523.5,100.0,5.1,23.0,273.5,232.22,167.45
2016,12,25,16,0,471.0,95.0,4.9,23.0,231.0,183.33,126.16
2016,12,25,16,15,409.5,84.5,4.75,22.5,188.0,134.02,87.0
2016,12,25,16,30,348.0,74.0,4.6,22.0,145.0,91.79,56.66
2016,12,25,16,45,255.0,59.5,4.45,22.0,104.0,52.8,33.58
2016,12,25,17,0,162.0,45.0,4.3,22.0,63.0,35.55,23.63
2016,12,25,17,15,81.0,22.5,4.3,21.5,31.5,18.33,3.34
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,172.0,15.5,2.85,19.5,32.5,146.07,0.0
2016,12,26,8,0,344.0,31.0,3.1,20.0,65.0,297.3,225.84
2016,12,26,8,15,438.0,39.5,3.15,20.5,107.5,384.41,308.07
2016,12,26,8,30,532.0,48.0,3.2,21.0,150.0,478.05,386.49
2016,12,26,8,45,587.5,54.0,3.3,21.5,195.0,544.7,440.01
2016,12,26,9,0,643.0,60.0,3.4,22.0,240.0,613.07,492.52
2016,12,26,9,15,413.0,105.0,3.5,22.5,228.0,494.92,400.12
2016,12,26,9,30,183.0,150.0,3.6,23.0,216.0,336.99,271.66
2016,12,26,9,45,188.5,167.5,3.7,23.5,242.0,363.7,292.19
2016,12,26,10,0,194.0,185.0,3.8,24.0,268.0,389.86,311.32
2016,12,26,10,15,97.0,167.0,3.9,24.0,208.5,278.38,221.25
2016,12,26,10,30,0.0,149.0,4.0,24.0,149.0,140.31,108.13
2016,12,26,10,45,0.0,145.0,4.15,24.5,145.0,134.87,103.55
2016,12,26,11,0,0.0,141.0,4.3,25.0,141.0,129.92,99.24
2016,12,26,11,15,130.5,198.5,4.3,25.0,272.5,336.53,265.68
2016,12,26,11,30,261.0,256.0,4.3,25.0,404.0,534.4,417.17
2016,12,26,11,45,168.0,261.0,4.35,25.5,357.0,435.33,338.74
2016,12,26,12,0,75.0,266.0,4.4,26.0,310.0,339.25,262.62
2016,12,26,12,15,456.0,181.5,4.3,26.0,452.5,609.83,475.49
2016,12,26,12,30,837.0,97.0,4.2,26.0,595.0,821.13,628.78
2016,12,26,12,45,838.0,96.0,4.15,26.0,592.0,797.2,610.39
2016,12,26,13,0,839.0,95.0,4.1,26.0,589.0,770.24,591.42
2016,12,26,13,15,834.0,94.0,3.95,26.0,577.5,735.9,566.85
2016,12,26,13,30,829.0,93.0,3.8,26.0,566.0,699.17,540.57
2016,12,26,13,45,452.5,166.0,3.7,26.0,423.0,486.62,378.74
2016,12,26,14,0,76.0,239.0,3.6,26.0,280.0,276.49,213.68
2016,12,26,14,15,38.0,129.0,3.45,26.0,149.5,141.4,108.41
2016,12,26,14,30,0.0,19.0,3.3,26.0,19.0,16.74,8.0
2016,12,26,14,45,34.5,102.0,3.2,26.0,117.0,109.72,83.42
2016,12,26,15,0,69.0,185.0,3.1,26.0,215.0,199.81,154.52
2016,12,26,15,15,65.5,168.5,2.8,25.5,194.5,177.91,137.08
2016,12,26,15,30,62.0,152.0,2.5,25.0,174.0,156.56,120.09
2016,12,26,15,45,55.5,133.5,2.2,25.0,151.5,133.23,101.21
2016,12,26,16,0,49.0,115.0,1.9,25.0,129.0,110.9,83.08
2016,12,26,16,15,40.0,95.5,1.75,24.0,105.5,88.42,65.24
2016,12,26,16,30,31.0,76.0,1.6,23.0,82.0,67.37,48.54
2016,12,26,16,45,15.5,56.5,1.45,22.5,59.5,47.7,33.0
2016,12,26,17,0,0.0,37.0,1.3,22.0,37.0,31.67,20.56
2016,12,26,17,15,0.0,18.5,1.35,21.5,18.5,16.31,3.11
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,1.8,16.5,10.0,8.79,0.0
2016,12,27,8,0,0.0,20.0,2.1,17.0,20.0,17.61,8.14
2016,12,27,8,15,0.0,34.5,2.1,17.0,34.5,30.48,19.63
2016,12,27,8,30,0.0,49.0,2.1,17.0,49.0,45.08,32.29
2016,12,27,8,45,0.0,64.5,2.15,17.5,64.5,60.6,45.54
2016,12,27,9,0,0.0,80.0,2.2,18.0,80.0,75.91,58.42
2016,12,27,9,15,0.0,95.0,2.1,18.5,95.0,90.53,70.48
2016,12,27,9,30,0.0,110.0,2.0,19.0,110.0,105.1,82.28
2016,12,27,9,45,0.0,123.5,1.95,19.5,123.5,117.94,92.48
2016,12,27,10,0,0.0,137.0,1.9,20.0,137.0,130.8,102.54
2016,12,27,10,15,73.5,178.0,1.85,20.0,213.5,255.35,205.0
2016,12,27,10,30,147.0,219.0,1.8,20.0,290.0,386.85,308.33
2016,12,27,10,45,221.5,225.0,1.8,20.5,339.0,457.9,362.47
2016,12,27,11,0,296.0,231.0,1.8,21.0,388.0,546.18,427.8
2016,12,27,11,15,155.5,219.0,1.8,21.0,302.0,383.6,301.97
2016,12,27,11,30,15.0,207.0,1.8,21.0,216.0,209.96,163.68
2016,12,27,11,45,11.0,201.5,1.8,21.5,208.5,199.29,155.2
2016,12,27,12,0,7.0,196.0,1.8,22.0,201.0,189.05,146.63
2016,12,27,12,15,20.5,220.0,1.8,22.0,233.0,224.16,174.53
2016,12,27,12,30,34.0,244.0,1.8,22.0,265.0,272.66,212.31
2016,12,27,12,45,92.5,261.5,1.8,22.0,316.5,336.15,262.43
2016,12,27,13,0,151.0,279.0,1.8,22.0,368.0,408.24,317.73
2016,12,27,13,15,284.0,253.0,1.8,22.0,416.5,482.74,375.66
2016,12,27,13,30,417.0,227.0,1.8,22.0,465.0,545.96,423.62
2016,12,27,13,45,591.0,168.5,1.8,22.0,493.5,582.47,452.17
2016,12,27,14,0,765.0,110.0,1.8,22.0,522.0,608.17,471.64
2016,12,27,14,15,751.0,107.5,1.8,22.0,495.5,560.3,434.67
2016,12,27,14,30,737.0,105.0,1.8,22.0,469.0,511.81,396.88
2016,12,27,14,45,700.0,107.0,1.8,22.0,434.0,456.34,352.8
2016,12,27,15,0,663.0,109.0,1.8,22.0,399.0,402.89,309.28
2016,12,27,15,15,634.0,104.0,1.7,21.5,360.5,348.23,264.16
2016,12,27,15,30,605.0,99.0,1.6,21.0,322.0,295.73,219.76
2016,12,27,15,45,561.5,93.0,1.5,21.0,280.0,240.91,173.05
2016,12,27,16,0,518.0,87.0,1.4,21.0,238.0,190.53,130.34
2016,12,27,16,15,459.5,78.0,1.25,20.5,194.5,137.7,88.1
2016,12,27,16,30,401.0,69.0,1.1,20.0,151.0,93.95,56.42
2016,12,27,16,45,317.0,55.5,0.95,19.5,110.0,52.63,32.16
2016,12,27,17,0,233.0,42.0,0.8,19.0,69.0,32.61,21.72
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.5,16.42,3.97
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.55,18.5,10.5,9.23,0.0
2016,12,28,8,0,0.0,21.0,2.9,19.0,21.0,18.5,8.67
2016,12,28,8,15,0.0,37.0,3.1,19.5,37.0,33.75,22.05
2016,12,28,8,30,0.0,53.0,3.3,20.0,53.0,50.17,36.06
2016,12,28,8,45,0.0,70.0,3.5,20.5,70.0,67.43,50.63
2016,12,28,9,0,0.0,87.0,3.7,21.0,87.0,84.43,64.76
2016,12,28,9,15,0.0,103.5,3.85,21.5,103.5,100.66,78.02
2016,12,28,9,30,0.0,120.0,4.0,22.0,120.0,116.82,90.99
2016,12,28,9,45,0.0,124.5,4.15,22.5,124.5,119.1,92.48
2016,12,28,10,0,0.0,129.0,4.3,23.0,129.0,121.95,94.42
2016,12,28,10,15,0.0,140.5,4.35,23.0,140.5,132.73,102.92
2016,12,28,10,30,0.0,152.0,4.4,23.0,152.0,143.55,111.39
2016,12,28,10,45,343.0,143.5,4.45,23.5,326.5,503.61,403.56
2016,12,28,11,0,686.0,135.0,4.5,24.0,501.0,810.4,630.87
2016,12,28,11,15,696.5,137.5,4.5,24.0,521.0,818.94,634.18
2016,12,28,11,30,707.0,140.0,4.5,24.0,541.0,824.4,637.29
2016,12,28,11,45,542.0,193.0,4.5,24.5,504.5,721.04,559.72
2016,12,28,12,0,377.0,246.0,4.5,25.0,468.0,610.28,473.96
2016,12,28,12,15,558.0,191.5,4.45,25.0,523.0,709.05,550.09
2016,12,28,12,30,739.0,137.0,4.4,25.0,578.0,791.07,609.94
2016,12,28,12,45,595.0,183.0,4.35,25.0,537.0,696.37,539.41
2016,12,28,13,0,451.0,229.0,4.3,25.0,496.0,612.28,474.82
2016,12,28,13,15,594.0,179.0,4.25,25.0,523.5,647.85,503.8
2016,12,28,13,30,737.0,129.0,4.2,25.0,551.0,677.88,527.21
2016,12,28,13,45,545.0,177.0,4.2,25.5,483.0,561.52,436.96
2016,12,28,14,0,353.0,225.0,4.2,26.0,415.0,453.66,352.61
2016,12,28,14,15,346.0,215.5,4.1,25.5,394.5,420.88,328.02
2016,12,28,14,30,339.0,206.0,4.0,25.0,374.0,388.06,302.65
2016,12,28,14,45,513.5,153.5,3.95,25.0,388.0,408.47,317.26
2016,12,28,15,0,688.0,101.0,3.9,25.0,402.0,407.29,312.65
2016,12,28,15,15,661.0,96.5,3.55,24.5,364.5,352.63,266.71
2016,12,28,15,30,634.0,92.0,3.2,24.0,327.0,299.84,221.56
2016,12,28,15,45,600.0,85.0,2.9,24.0,285.5,244.99,174.21
2016,12,28,16,0,566.0,78.0,2.6,24.0,244.0,193.45,129.95
2016,12,28,16,15,510.0,70.5,2.3,23.0,200.5,141.71,88.57
2016,12,28,16,30,454.0,63.0,2.0,22.0,157.0,96.44,55.87
2016,12,28,16,45,373.0,51.5,1.7,21.5,115.0,53.5,31.22
2016,12,28,17,0,292.0,40.0,1.4,21.0,73.0,31.13,20.34
2016,12,28,17,15,146.0,20.0,1.4,20.5,36.5,15.65,3.99
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,12.78,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,28.36,16.77
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,48.82,35.42
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,68.0,52.44
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,90.79,72.61
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,113.78,92.74
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,133.07,109.39
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,152.57,125.98
2016,12,29,9,45,23.0,150.0,6.7,12.5,159.5,168.7,139.2
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,184.93,152.33
2016,12,29,10,15,80.0,191.5,6.85,13.0,230.0,278.62,232.07
2016,12,29,10,30,135.0,218.0,6.9,13.0,284.0,374.94,312.3
2016,12,29,10,45,144.5,231.5,7.0,13.0,305.5,396.94,329.72
2016,12,29,11,0,154.0,245.0,7.1,13.0,327.0,418.39,346.77
2016,12,29,11,15,195.0,252.5,7.05,13.0,360.0,460.15,381.11
2016,12,29,11,30,236.0,260.0,7.0,13.0,393.0,500.88,414.25
2016,12,29,11,45,258.0,263.0,6.95,13.5,412.0,534.15,439.63
2016,12,29,12,0,280.0,266.0,6.9,14.0,431.0,549.25,450.69
2016,12,29,12,15,208.0,274.0,6.75,14.0,397.5,472.92,387.68
2016,12,29,12,30,136.0,282.0,6.6,14.0,364.0,414.29,338.42
2016,12,29,12,45,297.5,254.0,6.45,14.0,431.0,520.39,427.13
2016,12,29,13,0,459.0,226.0,6.3,14.0,498.0,616.17,505.06
2016,12,29,13,15,462.0,220.0,6.15,14.0,489.0,593.2,486.14
2016,12,29,13,30,465.0,214.0,6.0,14.0,480.0,568.54,466.15
2016,12,29,13,45,239.5,205.5,5.9,14.0,342.5,376.05,309.12
2016,12,29,14,0,14.0,197.0,5.8,14.0,205.0,188.4,152.09
2016,12,29,14,15,13.0,188.5,5.6,14.0,195.5,178.65,144.38
2016,12,29,14,30,12.0,180.0,5.4,14.0,186.0,169.06,136.6
2016,12,29,14,45,141.5,181.5,5.25,14.0,244.5,242.76,198.13
2016,12,29,15,0,271.0,183.0,5.1,14.0,303.0,296.07,240.32
2016,12,29,15,15,265.5,167.0,4.95,14.0,276.0,261.21,209.97
2016,12,29,15,30,260.0,151.0,4.8,14.0,249.0,226.84,179.78
2016,12,29,15,45,505.5,104.0,4.7,14.0,264.0,235.61,177.3
2016,12,29,16,0,751.0,57.0,4.6,14.0,279.0,215.87,147.13
2016,12,29,16,15,700.5,52.0,4.35,13.0,231.5,156.78,96.61
2016,12,29,16,30,650.0,47.0,4.1,12.0,184.0,103.24,55.83
2016,12,29,16,45,565.5,40.0,3.9,11.5,136.5,52.6,27.5
2016,12,29,17,0,481.0,33.0,3.7,11.0,89.0,26.6,17.43
2016,12,29,17,15,240.5,23.5,3.7,10.5,51.5,19.2,7.25
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.0,1.9,7.5,2.0,1.75,0.0
2016,12,30,8,0,0.0,4.0,2.1,8.0,4.0,3.5,0.0
2016,12,30,8,15,0.0,6.5,2.1,8.0,6.5,5.7,0.0
2016,12,30,8,30,0.0,9.0,2.1,8.0,9.0,7.9,1.23
2016,12,30,8,45,0.0,12.0,2.15,8.5,12.0,10.54,3.59
2016,12,30,9,0,0.0,15.0,2.2,9.0,15.0,13.18,5.93
2016,12,30,9,15,0.0,18.0,2.25,9.5,18.0,15.83,8.23
2016,12,30,9,30,0.0,21.0,2.3,10.0,21.0,18.48,10.5
2016,12,30,9,45,5.0,87.5,2.35,10.5,90.0,83.34,66.66
2016,12,30,10,0,10.0,154.0,2.4,11.0,159.0,158.94,130.4
2016,12,30,10,15,11.5,166.5,2.4,11.0,172.5,171.89,140.81
2016,12,30,10,30,13.0,179.0,2.4,11.0,186.0,184.93,151.36
2016,12,30,10,45,31.5,202.5,2.4,11.5,219.5,241.83,198.19
2016,12,30,11,0,50.0,226.0,2.4,12.0,253.0,284.02,232.11
2016,12,30,11,15,149.5,242.0,2.25,12.0,326.5,406.38,332.12
2016,12,30,11,30,249.0,258.0,2.1,12.0,400.0,510.32,413.95
2016,12,30,11,45,135.5,242.0,2.0,12.0,319.5,384.83,312.23
2016,12,30,12,0,22.0,226.0,1.9,12.0,239.0,233.17,188.1
2016,12,30,12,15,33.0,240.0,1.85,12.0,260.0,270.15,218.56
2016,12,30,12,30,44.0,254.0,1.8,12.0,281.0,292.17,236.16
2016,12,30,12,45,44.0,253.0,1.8,12.0,279.5,287.92,232.62
2016,12,30,13,0,44.0,252.0,1.8,12.0,278.0,283.66,229.23
2016,12,30,13,15,30.0,232.0,1.8,12.0,250.0,248.75,200.98
2016,12,30,13,30,16.0,212.0,1.8,12.0,222.0,206.47,166.67
2016,12,30,13,45,8.0,185.0,1.85,12.0,190.0,173.85,140.14
2016,12,30,14,0,0.0,158.0,1.9,12.0,158.0,142.55,114.44
2016,12,30,14,15,2.5,163.5,1.95,11.5,164.5,148.94,120.26
2016,12,30,14,30,5.0,169.0,2.0,11.0,171.0,155.0,125.76
2016,12,30,14,45,2.5,126.5,2.1,11.0,127.5,114.08,91.72
2016,12,30,15,0,0.0,84.0,2.2,11.0,84.0,74.37,58.31
2016,12,30,15,15,0.0,76.5,2.1,11.0,76.5,67.67,52.76
2016,12,30,15,30,0.0,69.0,2.0,11.0,69.0,61.0,47.15
2016,12,30,15,45,0.0,60.0,1.95,11.0,60.0,53.0,40.35
2016,12,30,16,0,0.0,51.0,1.9,11.0,51.0,45.01,33.48
2016,12,30,16,15,0.0,42.0,1.7,10.5,42.0,37.03,26.6
2016,12,30,16,30,0.0,33.0,1.5,10.0,33.0,29.07,19.61
2016,12,30,16,45,0.0,24.5,1.3,10.0,24.5,21.56,12.9
2016,12,30,17,0,0.0,16.0,1.1,10.0,16.0,14.06,6.67
2016,12,30,17,15,0.0,9.0,1.15,9.5,9.0,7.9,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
